ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 00:00,2,0.000,ALERT,215.09,299.97,60.017,1408248004,"274151322000083","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,233544.1,233544.1,20428,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248039,100519.00
08/17/2014 00:00,2,0.000,ALERT,215.54,299.37,59.996,1408248004,"274151322000076","019011112586793",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,243502.6,243502.6,20409,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248041,100520.00
08/17/2014 00:00,2,0.000,ALERT,214.87,299.37,60.001,1408248004,"274151322000094","019011112586793",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,171834.9,171834.9,20822,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248042,100521.00
08/17/2014 00:00,2,0.000,ALERT,214.64,299.67,60.017,1408248004,"274151322000052","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,234541.0,234541.0,20368,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248044,100522.00
08/17/2014 00:00,2,0.000,ALERT,215.09,299.37,60.017,1408248004,"274151322000085","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,233609.2,233609.2,20324,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408248046,100523.00
08/17/2014 00:00,2,0.000,ALERT,215.09,299.37,60.022,1408248004,"274151322000087","019011112586793",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,222347.9,222347.9,20357,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248048,100524.00
08/17/2014 00:00,2,0.000,ALERT,214.64,299.37,60.022,1408248004,"274151322000088","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,226889.9,226889.9,20340,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408248050,100525.00
08/17/2014 00:00,2,0.000,ALERT,214.87,300.57,60.017,1408248004,"274151322000095","019011112586793",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,241302.7,241302.7,20402,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248052,100526.00
08/17/2014 00:00,2,0.000,ALERT,215.54,299.07,60.012,1408248004,"274151322000068","019011112586793",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,169967.2,169967.2,20876,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248054,100527.00
08/17/2014 00:00,2,0.000,ALERT,214.87,299.97,60.043,1408248004,"274151322000054","019011112586793",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,231396.5,231396.5,20477,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248056,100528.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100529.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100530.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100531.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100532.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100533.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100534.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100535.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100536.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100537.00
08/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408248004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408248873,100538.00
08/17/2014 00:15,2,0.000,ALERT,214.87,299.97,60.001,1408248904,"274151322000083","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,233544.1,233544.1,20430,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248939,100539.00
08/17/2014 00:15,2,0.000,ALERT,215.54,299.37,60.012,1408248904,"274151322000076","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,243502.6,243502.6,20411,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248941,100540.00
08/17/2014 00:15,2,0.000,ALERT,215.09,299.67,59.996,1408248904,"274151322000094","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,171834.9,171834.9,20824,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248943,100541.00
08/17/2014 00:15,2,0.000,ALERT,214.64,299.97,59.996,1408248904,"274151322000052","019011112586793",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,234541.0,234541.0,20370,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248944,100542.00
08/17/2014 00:15,2,0.000,ALERT,215.09,299.67,60.006,1408248904,"274151322000085","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,233609.2,233609.2,20326,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248946,100543.00
08/17/2014 00:15,2,0.000,ALERT,215.09,299.07,60.022,1408248904,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,222347.9,222347.9,20359,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248948,100544.00
08/17/2014 00:15,2,0.000,ALERT,214.41,299.67,59.996,1408248904,"274151322000088","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,226889.9,226889.9,20342,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408248950,100545.00
08/17/2014 00:15,2,0.000,ALERT,214.87,300.87,60.001,1408248904,"274151322000095","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,241302.7,241302.7,20404,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248952,100546.00
08/17/2014 00:15,2,0.000,ALERT,215.77,299.07,60.006,1408248904,"274151322000068","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,169967.2,169967.2,20878,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248954,100547.00
08/17/2014 00:15,2,0.000,ALERT,214.87,300.27,60.001,1408248904,"274151322000054","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,231396.5,231396.5,20479,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408248956,100548.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100549.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100550.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100551.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100552.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100553.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100554.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100555.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100556.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100557.00
08/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408248904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408249773,100558.00
08/17/2014 00:30,2,0.000,ALERT,214.87,299.67,60.022,1408249804,"274151322000083","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,233544.1,233544.1,20432,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249838,100559.00
08/17/2014 00:30,2,0.000,ALERT,215.32,299.97,60.006,1408249804,"274151322000076","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,243502.6,243502.6,20413,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249840,100560.00
08/17/2014 00:30,2,0.000,ALERT,214.87,299.37,60.022,1408249804,"274151322000094","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,171834.9,171834.9,20826,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249842,100561.00
08/17/2014 00:30,2,0.000,ALERT,214.64,299.07,60.028,1408249804,"274151322000052","019011112586793",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,234541.0,234541.0,20372,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249844,100562.00
08/17/2014 00:30,2,0.000,ALERT,214.87,299.97,60.022,1408249804,"274151322000085","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,233609.2,233609.2,20328,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408249846,100563.00
08/17/2014 00:30,2,0.000,ALERT,214.87,298.77,60.022,1408249804,"274151322000087","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,222347.9,222347.9,20361,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249848,100564.00
08/17/2014 00:30,2,0.000,ALERT,214.41,299.67,60.017,1408249804,"274151322000088","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,226889.9,226889.9,20344,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249850,100565.00
08/17/2014 00:30,2,0.000,ALERT,214.87,300.57,60.022,1408249804,"274151322000095","019011112586793",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,241302.7,241302.7,20406,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249852,100566.00
08/17/2014 00:30,2,0.000,ALERT,215.54,298.77,60.028,1408249804,"274151322000068","019011112586793",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,169967.2,169967.2,20880,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249854,100567.00
08/17/2014 00:30,2,0.000,ALERT,214.64,299.67,60.022,1408249804,"274151322000054","019011112586793",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,231396.5,231396.5,20481,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408249856,100568.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100569.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100570.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100571.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100572.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100573.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100574.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100575.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100576.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100577.00
08/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408249804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408250674,100578.00
08/17/2014 00:45,2,0.000,ALERT,215.32,300.87,60.006,1408250704,"274151322000083","019011112586793",0.00,15.50,0,287.05,302.68,0.0,0.0,0.000,233544.1,233544.1,20434,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250739,100579.00
08/17/2014 00:45,2,0.000,ALERT,216.00,301.17,60.001,1408250704,"274151322000076","019011112586793",0.00,15.50,0,286.44,302.37,0.0,0.0,0.000,243502.6,243502.6,20415,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250741,100580.00
08/17/2014 00:45,2,0.000,ALERT,215.32,300.27,60.006,1408250704,"274151322000094","019011112586793",0.00,15.30,0,285.84,301.47,0.0,0.0,0.000,171834.9,171834.9,20828,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250743,100581.00
08/17/2014 00:45,2,0.000,ALERT,215.32,300.27,60.001,1408250704,"274151322000052","019011112586793",0.00,15.80,0,286.44,302.68,0.0,0.0,0.000,234541.0,234541.0,20374,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408250745,100582.00
08/17/2014 00:45,2,0.000,ALERT,215.32,300.57,60.001,1408250704,"274151322000085","019011112586793",0.00,15.80,0,286.44,302.37,0.0,0.0,0.000,233609.2,233609.2,20330,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250747,100583.00
08/17/2014 00:45,2,0.000,ALERT,215.54,299.67,60.006,1408250704,"274151322000087","019011112586793",0.00,16.70,0,285.84,301.77,0.0,0.0,0.000,222347.9,222347.9,20363,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250749,100584.00
08/17/2014 00:45,2,0.000,ALERT,215.09,300.27,59.985,1408250704,"274151322000088","019011112586793",0.00,15.80,0,286.44,302.07,0.0,0.0,0.000,226889.9,226889.9,20346,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250751,100585.00
08/17/2014 00:45,2,0.000,ALERT,215.54,301.77,60.006,1408250704,"274151322000095","019011112586793",0.00,15.00,0,287.65,302.98,0.0,0.0,0.000,241302.7,241302.7,20408,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250752,100586.00
08/17/2014 00:45,2,0.000,ALERT,216.00,299.97,60.006,1408250704,"274151322000068","019011112586793",0.00,16.00,0,285.84,301.47,0.0,0.0,0.000,169967.2,169967.2,20882,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250754,100587.00
08/17/2014 00:45,2,0.000,ALERT,215.32,300.57,60.001,1408250704,"274151322000054","019011112586793",0.00,16.00,0,286.44,302.98,0.0,0.0,0.000,231396.5,231396.5,20483,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408250756,100588.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100589.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100590.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100591.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100592.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100593.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251574,100594.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251575,100595.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251575,100596.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251575,100597.00
08/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408250704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408251575,100598.00
08/17/2014 01:00,2,0.000,ALERT,215.32,300.87,60.028,1408251604,"274151322000083","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,233544.1,233544.1,20436,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251639,100599.00
08/17/2014 01:00,2,0.000,ALERT,216.00,300.57,60.012,1408251604,"274151322000076","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,243502.6,243502.6,20417,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251641,100600.00
08/17/2014 01:00,2,0.000,ALERT,215.54,300.27,60.012,1408251604,"274151322000094","019011112586793",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,171834.9,171834.9,20830,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251643,100601.00
08/17/2014 01:00,2,0.000,ALERT,215.09,301.47,60.012,1408251604,"274151322000052","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,234541.0,234541.0,20376,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251645,100602.00
08/17/2014 01:00,2,0.000,ALERT,215.54,300.57,60.012,1408251604,"274151322000085","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,233609.2,233609.2,20332,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408251647,100603.00
08/17/2014 01:00,2,0.000,ALERT,215.32,300.27,60.012,1408251604,"274151322000087","019011112586793",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,222347.9,222347.9,20365,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251649,100604.00
08/17/2014 01:00,2,0.000,ALERT,215.09,300.87,60.006,1408251604,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,226889.9,226889.9,20348,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251651,100605.00
08/17/2014 01:00,2,0.000,ALERT,215.32,301.47,59.996,1408251604,"274151322000095","019011112586793",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,241302.7,241302.7,20410,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251652,100606.00
08/17/2014 01:00,2,0.000,ALERT,216.00,299.67,60.006,1408251604,"274151322000068","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,169967.2,169967.2,20884,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251654,100607.00
08/17/2014 01:00,2,0.000,ALERT,215.32,301.17,60.006,1408251604,"274151322000054","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,231396.5,231396.5,20485,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408251656,100608.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100609.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100610.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100611.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100612.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100613.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100614.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100615.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100616.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100617.00
08/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408251604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408252473,100618.00
08/17/2014 01:15,2,0.000,ALERT,215.32,301.17,60.043,1408252504,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,233544.1,233544.1,20438,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408252539,100619.00
08/17/2014 01:15,2,0.000,ALERT,216.00,300.27,60.033,1408252504,"274151322000076","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,243502.6,243502.6,20419,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408252540,100620.00
08/17/2014 01:15,2,0.000,ALERT,215.54,300.27,60.028,1408252504,"274151322000094","019011112586793",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,171834.9,171834.9,20832,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408252542,100621.00
08/17/2014 01:15,2,0.000,ALERT,215.09,300.87,60.022,1408252504,"274151322000052","019011112586793",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,234541.0,234541.0,20378,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408252544,100622.00
08/17/2014 01:15,2,0.000,ALERT,215.54,300.57,60.006,1408252504,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,233609.2,233609.2,20334,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408252546,100623.00
08/17/2014 01:15,2,0.000,ALERT,215.54,300.27,60.028,1408252504,"274151322000087","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,222347.9,222347.9,20367,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408252548,100624.00
08/17/2014 01:15,2,0.000,ALERT,215.09,300.57,60.033,1408252504,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,226889.9,226889.9,20350,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408252550,100625.00
08/17/2014 01:15,2,0.000,ALERT,215.32,301.77,60.033,1408252504,"274151322000095","019011112586793",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,241302.7,241302.7,20412,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408252552,100626.00
08/17/2014 01:15,2,0.000,ALERT,216.00,299.97,60.028,1408252504,"274151322000068","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,169967.2,169967.2,20886,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408252553,100627.00
08/17/2014 01:15,2,0.000,ALERT,215.32,301.17,60.028,1408252504,"274151322000054","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,231396.5,231396.5,20487,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408252555,100628.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100629.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100630.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100631.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100632.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100633.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100634.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100635.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100636.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100637.00
08/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408252504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408253374,100638.00
08/17/2014 01:30,2,0.000,ALERT,215.32,301.17,60.033,1408253404,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,233544.1,233544.1,20440,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253439,100639.00
08/17/2014 01:30,2,0.000,ALERT,215.77,300.27,60.033,1408253404,"274151322000076","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,243502.6,243502.6,20421,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408253440,100640.00
08/17/2014 01:30,2,0.000,ALERT,215.09,299.97,60.065,1408253404,"274151322000094","019011112586793",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,171834.9,171834.9,20834,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253442,100641.00
08/17/2014 01:30,2,0.000,ALERT,215.09,300.87,60.028,1408253404,"274151322000052","019011112586793",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,234541.0,234541.0,20380,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253444,100642.00
08/17/2014 01:30,2,0.000,ALERT,215.32,300.27,60.033,1408253404,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,233609.2,233609.2,20336,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408253446,100643.00
08/17/2014 01:30,2,0.000,ALERT,215.32,299.97,60.028,1408253404,"274151322000087","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,222347.9,222347.9,20369,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253448,100644.00
08/17/2014 01:30,2,0.000,ALERT,214.87,300.27,60.038,1408253404,"274151322000088","019011112586793",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,226889.9,226889.9,20352,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253450,100645.00
08/17/2014 01:30,2,0.000,ALERT,215.32,301.17,60.033,1408253404,"274151322000095","019011112586793",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,241302.7,241302.7,20414,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253451,100646.00
08/17/2014 01:30,2,0.000,ALERT,216.00,299.67,60.006,1408253404,"274151322000068","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,169967.2,169967.2,20888,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253453,100647.00
08/17/2014 01:30,2,0.000,ALERT,214.87,300.87,60.033,1408253404,"274151322000054","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,231396.5,231396.5,20489,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408253455,100648.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254272,100649.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254272,100650.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254272,100651.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254272,100652.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100653.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100654.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100655.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100656.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100657.00
08/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408253404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408254273,100658.00
08/17/2014 01:45,2,0.000,ALERT,215.77,301.77,60.006,1408254304,"274151322000083","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,233544.1,233544.1,20442,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254339,100659.00
08/17/2014 01:45,2,0.000,ALERT,216.22,300.87,60.006,1408254304,"274151322000076","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,243502.6,243502.6,20423,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254340,100660.00
08/17/2014 01:45,2,0.000,ALERT,215.77,300.57,59.996,1408254304,"274151322000094","019011112586793",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,171834.9,171834.9,20836,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254342,100661.00
08/17/2014 01:45,2,0.000,ALERT,215.54,300.87,59.964,1408254304,"274151322000052","019011112586793",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,234541.0,234541.0,20382,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254344,100662.00
08/17/2014 01:45,2,0.000,ALERT,215.77,300.87,59.996,1408254304,"274151322000085","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,233609.2,233609.2,20338,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408254346,100663.00
08/17/2014 01:45,2,0.000,ALERT,215.77,300.27,59.996,1408254304,"274151322000087","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,222347.9,222347.9,20371,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254348,100664.00
08/17/2014 01:45,2,0.000,ALERT,215.54,301.17,59.990,1408254304,"274151322000088","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,226889.9,226889.9,20354,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254350,100665.00
08/17/2014 01:45,2,0.000,ALERT,215.77,302.07,60.001,1408254304,"274151322000095","019011112586793",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,241302.7,241302.7,20416,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254352,100666.00
08/17/2014 01:45,2,0.000,ALERT,216.45,300.27,59.990,1408254304,"274151322000068","019011112586793",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,169967.2,169967.2,20890,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254354,100667.00
08/17/2014 01:45,2,0.000,ALERT,215.54,301.77,59.990,1408254304,"274151322000054","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,231396.5,231396.5,20491,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408254355,100668.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100669.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100670.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100671.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100672.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100673.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100674.00
