ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100675.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100676.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100677.00
08/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408254304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408255173,100678.00
08/17/2014 02:00,2,0.000,ALERT,215.77,301.17,59.980,1408255204,"274151322000083","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,233544.1,233544.1,20444,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255239,100679.00
08/17/2014 02:00,2,0.000,ALERT,216.22,300.57,60.001,1408255204,"274151322000076","019011112586793",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,243502.6,243502.6,20425,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255241,100680.00
08/17/2014 02:00,2,0.000,ALERT,215.77,300.27,59.959,1408255204,"274151322000094","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,171834.9,171834.9,20838,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255243,100681.00
08/17/2014 02:00,2,0.000,ALERT,215.32,301.17,60.001,1408255204,"274151322000052","019011112586793",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,234541.0,234541.0,20384,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255245,100682.00
08/17/2014 02:00,2,0.000,ALERT,215.77,300.57,59.953,1408255204,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,233609.2,233609.2,20340,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408255247,100683.00
08/17/2014 02:00,2,0.000,ALERT,215.77,300.27,60.006,1408255204,"274151322000087","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,222347.9,222347.9,20373,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255249,100684.00
08/17/2014 02:00,2,0.000,ALERT,215.32,300.57,60.001,1408255204,"274151322000088","019011112586793",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,226889.9,226889.9,20356,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255251,100685.00
08/17/2014 02:00,2,0.000,ALERT,215.77,301.47,60.001,1408255204,"274151322000095","019011112586793",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,241302.7,241302.7,20418,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255252,100686.00
08/17/2014 02:00,2,0.000,ALERT,216.22,299.97,59.996,1408255204,"274151322000068","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,169967.2,169967.2,20892,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255254,100687.00
08/17/2014 02:00,2,0.000,ALERT,215.54,301.17,60.001,1408255204,"274151322000054","019011112586793",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,231396.5,231396.5,20493,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408255256,100688.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100689.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100690.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100691.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100692.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100693.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100694.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100695.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100696.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100697.00
08/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408255204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256074,100698.00
08/17/2014 02:15,2,0.000,ALERT,215.09,299.97,60.033,1408256104,"274151322000083","019011112586793",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,233544.1,233544.1,20446,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256138,100699.00
08/17/2014 02:15,2,0.000,ALERT,215.54,300.57,60.017,1408256104,"274151322000076","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,243502.6,243502.6,20427,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256140,100700.00
08/17/2014 02:15,2,0.000,ALERT,215.09,299.37,60.017,1408256104,"274151322000094","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,171834.9,171834.9,20840,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256142,100701.00
08/17/2014 02:15,2,0.000,ALERT,214.64,299.37,60.001,1408256104,"274151322000052","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,234541.0,234541.0,20386,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256144,100702.00
08/17/2014 02:15,2,0.000,ALERT,215.09,299.97,60.012,1408256104,"274151322000085","019011112586793",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,233609.2,233609.2,20342,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256146,100703.00
08/17/2014 02:15,2,0.000,ALERT,215.09,299.37,60.012,1408256104,"274151322000087","019011112586793",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,222347.9,222347.9,20375,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256147,100704.00
08/17/2014 02:15,2,0.000,ALERT,214.64,299.37,59.996,1408256104,"274151322000088","019011112586793",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,226889.9,226889.9,20358,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256149,100705.00
08/17/2014 02:15,2,0.000,ALERT,214.87,301.17,60.001,1408256104,"274151322000095","019011112586793",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,241302.7,241302.7,20420,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256152,100706.00
08/17/2014 02:15,2,0.000,ALERT,215.54,299.07,60.043,1408256104,"274151322000068","019011112586793",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,169967.2,169967.2,20894,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408256153,100707.00
08/17/2014 02:15,2,0.000,ALERT,214.87,299.67,59.985,1408256104,"274151322000054","019011112586793",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,231396.5,231396.5,20495,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408256155,100708.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100709.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100710.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100711.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100712.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100713.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100714.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100715.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100716.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100717.00
08/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408256104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408256973,100718.00
08/17/2014 02:30,2,0.000,ALERT,215.32,300.27,60.001,1408257004,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,233544.1,233544.1,20448,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257039,100719.00
08/17/2014 02:30,2,0.000,ALERT,215.77,300.57,59.996,1408257004,"274151322000076","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,243502.6,243502.6,20429,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257041,100720.00
08/17/2014 02:30,2,0.000,ALERT,215.32,299.97,60.001,1408257004,"274151322000094","019011112586793",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,171834.9,171834.9,20842,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257042,100721.00
08/17/2014 02:30,2,0.000,ALERT,214.87,300.27,60.001,1408257004,"274151322000052","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,234541.0,234541.0,20388,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257044,100722.00
08/17/2014 02:30,2,0.000,ALERT,215.54,299.97,60.017,1408257004,"274151322000085","019011112586793",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,233609.2,233609.2,20344,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408257046,100723.00
08/17/2014 02:30,2,0.000,ALERT,215.32,299.37,60.012,1408257004,"274151322000087","019011112586793",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,222347.9,222347.9,20377,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257048,100724.00
08/17/2014 02:30,2,0.000,ALERT,214.87,299.97,60.006,1408257004,"274151322000088","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,226889.9,226889.9,20360,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257050,100725.00
08/17/2014 02:30,2,0.000,ALERT,215.32,301.17,60.001,1408257004,"274151322000095","019011112586793",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,241302.7,241302.7,20422,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408257052,100726.00
08/17/2014 02:30,2,0.000,ALERT,216.00,299.37,60.006,1408257004,"274151322000068","019011112586793",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,169967.2,169967.2,20896,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257054,100727.00
08/17/2014 02:30,2,0.000,ALERT,215.09,299.97,60.017,1408257004,"274151322000054","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,231396.5,231396.5,20497,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257056,100728.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100729.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100730.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100731.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100732.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100733.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100734.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100735.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100736.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100737.00
08/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408257004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408257873,100738.00
08/17/2014 02:45,2,0.000,ALERT,215.09,300.57,60.012,1408257904,"274151322000083","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,233544.1,233544.1,20450,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257939,100739.00
08/17/2014 02:45,2,0.000,ALERT,215.54,299.97,60.012,1408257904,"274151322000076","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,243502.6,243502.6,20431,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257941,100740.00
08/17/2014 02:45,2,0.000,ALERT,215.32,299.97,60.017,1408257904,"274151322000094","019011112586793",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,171834.9,171834.9,20844,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408257942,100741.00
08/17/2014 02:45,2,0.000,ALERT,214.87,301.17,60.017,1408257904,"274151322000052","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,234541.0,234541.0,20390,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257944,100742.00
08/17/2014 02:45,2,0.000,ALERT,215.32,299.97,60.012,1408257904,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,233609.2,233609.2,20346,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257946,100743.00
08/17/2014 02:45,2,0.000,ALERT,215.09,299.97,60.012,1408257904,"274151322000087","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,222347.9,222347.9,20379,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408257948,100744.00
08/17/2014 02:45,2,0.000,ALERT,214.64,300.87,60.012,1408257904,"274151322000088","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,226889.9,226889.9,20362,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257950,100745.00
08/17/2014 02:45,2,0.000,ALERT,215.09,301.47,60.017,1408257904,"274151322000095","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,241302.7,241302.7,20424,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257952,100746.00
08/17/2014 02:45,2,0.000,ALERT,215.77,299.67,60.017,1408257904,"274151322000068","019011112586793",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,169967.2,169967.2,20898,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257954,100747.00
08/17/2014 02:45,2,0.000,ALERT,214.87,300.57,60.017,1408257904,"274151322000054","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,231396.5,231396.5,20499,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408257956,100748.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100749.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100750.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100751.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100752.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100753.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100754.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100755.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100756.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100757.00
08/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408257904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408258774,100758.00
08/17/2014 03:00,2,0.000,ALERT,215.09,300.27,59.990,1408258804,"274151322000083","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,233544.1,233544.1,20452,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258839,100759.00
08/17/2014 03:00,2,0.000,ALERT,215.54,300.87,60.001,1408258804,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,243502.6,243502.6,20433,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408258841,100760.00
08/17/2014 03:00,2,0.000,ALERT,215.09,299.97,59.996,1408258804,"274151322000094","019011112586793",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,171834.9,171834.9,20846,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258843,100761.00
08/17/2014 03:00,2,0.000,ALERT,214.87,299.97,59.996,1408258804,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,234541.0,234541.0,20392,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258844,100762.00
08/17/2014 03:00,2,0.000,ALERT,215.32,300.27,60.001,1408258804,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,233609.2,233609.2,20348,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408258846,100763.00
08/17/2014 03:00,2,0.000,ALERT,215.09,299.37,60.006,1408258804,"274151322000087","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,222347.9,222347.9,20381,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258848,100764.00
08/17/2014 03:00,2,0.000,ALERT,214.64,299.97,60.006,1408258804,"274151322000088","019011112586793",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,226889.9,226889.9,20364,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408258850,100765.00
08/17/2014 03:00,2,0.000,ALERT,215.09,301.17,60.006,1408258804,"274151322000095","019011112586793",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,241302.7,241302.7,20426,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258852,100766.00
08/17/2014 03:00,2,0.000,ALERT,215.77,299.37,60.006,1408258804,"274151322000068","019011112586793",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,169967.2,169967.2,20900,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258854,100767.00
08/17/2014 03:00,2,0.000,ALERT,214.87,300.27,59.996,1408258804,"274151322000054","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,231396.5,231396.5,20501,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408258856,100768.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100769.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100770.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100771.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100772.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100773.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100774.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100775.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100776.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100777.00
08/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408258804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408259673,100778.00
08/17/2014 03:15,2,0.000,ALERT,215.09,300.87,60.012,1408259705,"274151322000083","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,233544.1,233544.1,20454,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259739,100779.00
08/17/2014 03:15,2,0.000,ALERT,215.77,301.17,60.017,1408259705,"274151322000076","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,243502.6,243502.6,20435,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259741,100780.00
08/17/2014 03:15,2,0.000,ALERT,215.32,300.57,60.006,1408259705,"274151322000094","019011112586793",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,171834.9,171834.9,20848,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259743,100781.00
08/17/2014 03:15,2,0.000,ALERT,215.09,300.57,60.012,1408259705,"274151322000052","019011112586793",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,234541.0,234541.0,20394,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259745,100782.00
08/17/2014 03:15,2,0.000,ALERT,215.32,301.17,60.012,1408259705,"274151322000085","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,233609.2,233609.2,20350,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259747,100783.00
08/17/2014 03:15,2,0.000,ALERT,215.32,299.97,60.006,1408259705,"274151322000087","019011112586793",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,222347.9,222347.9,20383,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259748,100784.00
08/17/2014 03:15,2,0.000,ALERT,214.87,300.57,60.017,1408259705,"274151322000088","019011112586793",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,226889.9,226889.9,20366,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259750,100785.00
08/17/2014 03:15,2,0.000,ALERT,215.32,301.77,60.017,1408259705,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,241302.7,241302.7,20428,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408259752,100786.00
08/17/2014 03:15,2,0.000,ALERT,216.00,299.97,60.012,1408259705,"274151322000068","019011112586793",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,169967.2,169967.2,20902,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259754,100787.00
08/17/2014 03:15,2,0.000,ALERT,215.09,300.87,60.012,1408259705,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,231396.5,231396.5,20503,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408259756,100788.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100789.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100790.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100791.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100792.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100793.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100794.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100795.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100796.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100797.00
08/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408259705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408260574,100798.00
08/17/2014 03:30,2,0.000,ALERT,214.87,300.27,59.996,1408260604,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,233544.1,233544.1,20456,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260639,100799.00
08/17/2014 03:30,2,0.000,ALERT,215.54,300.87,59.996,1408260604,"274151322000076","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,243502.6,243502.6,20437,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260641,100800.00
08/17/2014 03:30,2,0.000,ALERT,215.09,299.97,60.028,1408260604,"274151322000094","019011112586793",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,171834.9,171834.9,20850,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260642,100801.00
08/17/2014 03:30,2,0.000,ALERT,214.64,299.97,60.033,1408260604,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,234541.0,234541.0,20396,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408260644,100802.00
08/17/2014 03:30,2,0.000,ALERT,215.09,300.87,60.012,1408260604,"274151322000085","019011112586793",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,233609.2,233609.2,20352,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260646,100803.00
08/17/2014 03:30,2,0.000,ALERT,214.87,299.37,59.996,1408260604,"274151322000087","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,222347.9,222347.9,20385,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260648,100804.00
08/17/2014 03:30,2,0.000,ALERT,214.41,299.97,59.996,1408260604,"274151322000088","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,226889.9,226889.9,20368,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260650,100805.00
08/17/2014 03:30,2,0.000,ALERT,214.87,301.47,59.996,1408260604,"274151322000095","019011112586793",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,241302.7,241302.7,20430,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260652,100806.00
08/17/2014 03:30,2,0.000,ALERT,215.54,299.67,59.996,1408260604,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,169967.2,169967.2,20904,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260654,100807.00
08/17/2014 03:30,2,0.000,ALERT,214.64,300.27,60.001,1408260604,"274151322000054","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,231396.5,231396.5,20505,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408260655,100808.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100809.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100810.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100811.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100812.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100813.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100814.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100815.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100816.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100817.00
08/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408260604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408261473,100818.00
08/17/2014 03:45,2,0.000,ALERT,215.32,301.17,60.001,1408261504,"274151322000083","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,233544.1,233544.1,20458,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261539,100819.00
08/17/2014 03:45,2,0.000,ALERT,215.77,300.57,60.006,1408261504,"274151322000076","019011112586793",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,243502.6,243502.6,20439,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261541,100820.00
08/17/2014 03:45,2,0.000,ALERT,215.09,299.97,60.038,1408261504,"274151322000094","019011112586793",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,171834.9,171834.9,20852,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261543,100821.00
08/17/2014 03:45,2,0.000,ALERT,214.87,301.17,60.006,1408261504,"274151322000052","019011112586793",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,234541.0,234541.0,20398,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261545,100822.00
08/17/2014 03:45,2,0.000,ALERT,215.09,300.27,60.006,1408261504,"274151322000085","019011112586793",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,233609.2,233609.2,20354,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261547,100823.00
08/17/2014 03:45,2,0.000,ALERT,215.32,300.27,60.012,1408261504,"274151322000087","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,222347.9,222347.9,20387,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408261549,100824.00
08/17/2014 03:45,2,0.000,ALERT,214.87,300.57,60.006,1408261504,"274151322000088","019011112586793",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,226889.9,226889.9,20370,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261551,100825.00
08/17/2014 03:45,2,0.000,ALERT,215.32,301.47,60.001,1408261504,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,241302.7,241302.7,20432,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261552,100826.00
08/17/2014 03:45,2,0.000,ALERT,215.77,299.67,60.012,1408261504,"274151322000068","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,169967.2,169967.2,20906,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261554,100827.00
08/17/2014 03:45,2,0.000,ALERT,214.87,301.17,60.012,1408261504,"274151322000054","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,231396.5,231396.5,20507,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408261556,100828.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100829.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100830.00
