ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100831.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100832.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100833.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100834.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100835.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100836.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100837.00
08/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408261504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408262373,100838.00
08/17/2014 04:00,2,0.000,ALERT,215.54,301.17,60.038,1408262404,"274151322000083","019011112586793",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,233544.1,233544.1,20460,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262439,100839.00
08/17/2014 04:00,2,0.000,ALERT,216.00,300.87,60.049,1408262404,"274151322000076","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,243502.6,243502.6,20441,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262441,100840.00
08/17/2014 04:00,2,0.000,ALERT,215.32,300.27,59.990,1408262404,"274151322000094","019011112586793",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,171834.9,171834.9,20854,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262443,100841.00
08/17/2014 04:00,2,0.000,ALERT,215.09,301.17,60.012,1408262404,"274151322000052","019011112586793",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,234541.0,234541.0,20400,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408262444,100842.00
08/17/2014 04:00,2,0.000,ALERT,215.32,301.17,60.017,1408262404,"274151322000085","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,233609.2,233609.2,20356,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262446,100843.00
08/17/2014 04:00,2,0.000,ALERT,215.32,299.97,60.012,1408262404,"274151322000087","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,222347.9,222347.9,20389,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262448,100844.00
08/17/2014 04:00,2,0.000,ALERT,214.87,300.57,60.012,1408262404,"274151322000088","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,226889.9,226889.9,20372,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262450,100845.00
08/17/2014 04:00,2,0.000,ALERT,215.32,301.77,60.017,1408262404,"274151322000095","019011112586793",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,241302.7,241302.7,20434,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262452,100846.00
08/17/2014 04:00,2,0.000,ALERT,216.00,300.27,60.001,1408262404,"274151322000068","019011112586793",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,169967.2,169967.2,20908,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262454,100847.00
08/17/2014 04:00,2,0.000,ALERT,215.32,301.17,60.012,1408262404,"274151322000054","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,231396.5,231396.5,20509,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408262456,100848.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100849.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100850.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100851.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100852.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100853.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100854.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100855.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100856.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100857.00
08/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408262404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408263274,100858.00
08/17/2014 04:15,2,0.000,ALERT,215.09,301.17,60.006,1408263304,"274151322000083","019011112586793",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,233544.1,233544.1,20462,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263339,100859.00
08/17/2014 04:15,2,0.000,ALERT,215.54,300.57,60.006,1408263304,"274151322000076","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,243502.6,243502.6,20443,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263341,100860.00
08/17/2014 04:15,2,0.000,ALERT,215.09,300.27,60.006,1408263304,"274151322000094","019011112586793",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,171834.9,171834.9,20856,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263342,100861.00
08/17/2014 04:15,2,0.000,ALERT,214.87,301.47,60.012,1408263304,"274151322000052","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,234541.0,234541.0,20402,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408263344,100862.00
08/17/2014 04:15,2,0.000,ALERT,215.09,300.87,60.006,1408263304,"274151322000085","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,233609.2,233609.2,20358,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263346,100863.00
08/17/2014 04:15,2,0.000,ALERT,214.87,300.27,60.033,1408263304,"274151322000087","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,222347.9,222347.9,20391,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263348,100864.00
08/17/2014 04:15,2,0.000,ALERT,214.87,301.17,60.012,1408263304,"274151322000088","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,226889.9,226889.9,20374,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408263350,100865.00
08/17/2014 04:15,2,0.000,ALERT,215.09,301.77,60.006,1408263304,"274151322000095","019011112586793",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,241302.7,241302.7,20436,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263352,100866.00
08/17/2014 04:15,2,0.000,ALERT,215.54,299.97,60.017,1408263304,"274151322000068","019011112586793",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,169967.2,169967.2,20910,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263354,100867.00
08/17/2014 04:15,2,0.000,ALERT,214.64,301.17,60.028,1408263304,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,231396.5,231396.5,20511,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408263356,100868.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100869.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100870.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100871.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100872.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100873.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100874.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100875.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100876.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100877.00
08/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408263304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408264174,100878.00
08/17/2014 04:30,2,0.000,ALERT,215.54,301.47,60.017,1408264205,"274151322000083","019011112586793",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,233544.1,233544.1,20464,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264239,100879.00
08/17/2014 04:30,2,0.000,ALERT,216.22,301.77,60.038,1408264205,"274151322000076","019011112586793",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,243502.6,243502.6,20445,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264241,100880.00
08/17/2014 04:30,2,0.000,ALERT,215.54,300.87,60.001,1408264205,"274151322000094","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,171834.9,171834.9,20858,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264243,100881.00
08/17/2014 04:30,2,0.000,ALERT,215.09,300.87,60.006,1408264205,"274151322000052","019011112586793",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,234541.0,234541.0,20404,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264245,100882.00
08/17/2014 04:30,2,0.000,ALERT,215.54,301.17,60.006,1408264205,"274151322000085","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,233609.2,233609.2,20360,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264247,100883.00
08/17/2014 04:30,2,0.000,ALERT,215.54,300.57,60.006,1408264205,"274151322000087","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,222347.9,222347.9,20393,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264249,100884.00
08/17/2014 04:30,2,0.000,ALERT,215.09,301.17,60.006,1408264205,"274151322000088","019011112586793",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,226889.9,226889.9,20376,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264251,100885.00
08/17/2014 04:30,2,0.000,ALERT,215.54,302.37,60.006,1408264205,"274151322000095","019011112586793",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,241302.7,241302.7,20438,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264253,100886.00
08/17/2014 04:30,2,0.000,ALERT,216.00,300.57,60.006,1408264205,"274151322000068","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,169967.2,169967.2,20912,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408264255,100887.00
08/17/2014 04:30,2,0.000,ALERT,215.32,301.47,60.006,1408264205,"274151322000054","019011112586793",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,231396.5,231396.5,20513,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408264257,100888.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100889.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100890.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100891.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100892.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100893.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100894.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100895.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100896.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100897.00
08/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408264205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265074,100898.00
08/17/2014 04:45,2,0.000,ALERT,215.32,301.77,60.006,1408265105,"274151322000083","019011112586793",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,233544.1,233544.1,20466,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265140,100899.00
08/17/2014 04:45,2,0.000,ALERT,215.77,300.57,60.038,1408265105,"274151322000076","019011112586793",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,243502.6,243502.6,20447,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265142,100900.00
08/17/2014 04:45,2,0.000,ALERT,215.32,300.87,60.006,1408265105,"274151322000094","019011112586793",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,171834.9,171834.9,20860,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265143,100901.00
08/17/2014 04:45,2,0.000,ALERT,215.09,301.77,60.006,1408265105,"274151322000052","019011112586793",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,234541.0,234541.0,20406,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265145,100902.00
08/17/2014 04:45,2,0.000,ALERT,215.32,301.17,60.022,1408265105,"274151322000085","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,233609.2,233609.2,20362,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265147,100903.00
08/17/2014 04:45,2,0.000,ALERT,215.32,300.87,60.006,1408265105,"274151322000087","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,222347.9,222347.9,20395,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265149,100904.00
08/17/2014 04:45,2,0.000,ALERT,214.87,300.87,60.028,1408265105,"274151322000088","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,226889.9,226889.9,20378,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265151,100905.00
08/17/2014 04:45,2,0.000,ALERT,215.32,302.07,60.012,1408265105,"274151322000095","019011112586793",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,241302.7,241302.7,20440,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265153,100906.00
08/17/2014 04:45,2,0.000,ALERT,216.00,300.27,59.990,1408265105,"274151322000068","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,169967.2,169967.2,20914,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265155,100907.00
08/17/2014 04:45,2,0.000,ALERT,215.09,301.47,60.006,1408265105,"274151322000054","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,231396.5,231396.5,20515,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408265156,100908.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100909.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100910.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100911.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100912.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100913.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100914.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100915.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100916.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100917.00
08/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408265105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408265974,100918.00
08/17/2014 05:00,2,0.000,ALERT,215.09,301.47,60.001,1408266004,"274151322000083","019011112586793",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,233544.1,233544.1,20468,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266039,100919.00
08/17/2014 05:00,2,0.000,ALERT,215.54,300.87,60.001,1408266004,"274151322000076","019011112586793",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,243502.6,243502.6,20449,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266041,100920.00
08/17/2014 05:00,2,0.000,ALERT,215.09,300.27,59.996,1408266004,"274151322000094","019011112586793",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,171834.9,171834.9,20862,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266043,100921.00
08/17/2014 05:00,2,0.000,ALERT,214.87,300.87,59.969,1408266004,"274151322000052","019011112586793",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,234541.0,234541.0,20408,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266044,100922.00
08/17/2014 05:00,2,0.000,ALERT,215.09,300.87,60.001,1408266004,"274151322000085","019011112586793",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,233609.2,233609.2,20364,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266046,100923.00
08/17/2014 05:00,2,0.000,ALERT,215.09,299.97,60.001,1408266004,"274151322000087","019011112586793",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,222347.9,222347.9,20397,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266048,100924.00
08/17/2014 05:00,2,0.000,ALERT,214.64,300.57,60.001,1408266004,"274151322000088","019011112586793",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,226889.9,226889.9,20380,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266050,100925.00
08/17/2014 05:00,2,0.000,ALERT,215.09,301.77,59.996,1408266004,"274151322000095","019011112586793",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,241302.7,241302.7,20442,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266052,100926.00
08/17/2014 05:00,2,0.000,ALERT,215.77,299.97,60.001,1408266004,"274151322000068","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,169967.2,169967.2,20916,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266054,100927.00
08/17/2014 05:00,2,0.000,ALERT,214.87,300.87,59.996,1408266004,"274151322000054","019011112586793",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,231396.5,231396.5,20517,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266055,100928.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100929.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100930.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100931.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100932.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100933.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100934.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100935.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100936.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100937.00
08/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408266004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408266873,100938.00
08/17/2014 05:15,2,0.000,ALERT,215.32,301.77,60.022,1408266903,"274151322000083","019011112586793",0.00,14.70,0,299.07,305.68,0.0,0.0,0.000,233544.1,233544.1,20470,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266939,100939.00
08/17/2014 05:15,2,0.000,ALERT,216.00,301.17,60.022,1408266903,"274151322000076","019011112586793",0.00,15.00,0,298.77,305.38,0.0,0.0,0.000,243502.6,243502.6,20451,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266940,100940.00
08/17/2014 05:15,2,0.000,ALERT,215.54,300.57,60.022,1408266903,"274151322000094","019011112586793",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,171834.9,171834.9,20864,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266942,100941.00
08/17/2014 05:15,2,0.000,ALERT,215.09,301.47,60.038,1408266903,"274151322000052","019011112586793",0.00,15.00,0,298.77,305.68,0.0,0.0,0.000,234541.0,234541.0,20410,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266944,100942.00
08/17/2014 05:15,2,0.000,ALERT,215.54,300.87,60.017,1408266903,"274151322000085","019011112586793",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,233609.2,233609.2,20366,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266946,100943.00
08/17/2014 05:15,2,0.000,ALERT,215.32,300.87,60.028,1408266903,"274151322000087","019011112586793",0.00,16.70,0,298.17,304.78,0.0,0.0,0.000,222347.9,222347.9,20399,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266948,100944.00
08/17/2014 05:15,2,0.000,ALERT,214.87,301.17,60.017,1408266903,"274151322000088","019011112586793",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,226889.9,226889.9,20382,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266950,100945.00
08/17/2014 05:15,2,0.000,ALERT,215.09,302.07,60.017,1408266903,"274151322000095","019011112586793",0.00,14.30,0,299.97,306.28,0.0,0.0,0.000,241302.7,241302.7,20444,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266952,100946.00
08/17/2014 05:15,2,0.000,ALERT,215.77,300.57,60.022,1408266903,"274151322000068","019011112586793",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,169967.2,169967.2,20918,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408266954,100947.00
08/17/2014 05:15,2,0.000,ALERT,215.09,301.47,60.022,1408266903,"274151322000054","019011112586793",0.00,15.50,0,298.77,305.68,0.0,0.0,0.000,231396.5,231396.5,20519,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408266956,100948.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100949.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100950.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100951.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100952.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100953.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100954.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100955.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100956.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100957.00
08/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408266903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408267773,100958.00
08/17/2014 05:30,2,0.000,ALERT,214.87,301.17,59.980,1408267804,"274151322000083","019011112586793",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,233544.1,233544.1,20472,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408267838,100959.00
08/17/2014 05:30,2,0.000,ALERT,215.54,301.17,60.017,1408267804,"274151322000076","019011112586793",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,243502.6,243502.6,20453,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267840,100960.00
08/17/2014 05:30,2,0.000,ALERT,215.09,300.27,60.049,1408267804,"274151322000094","019011112586793",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,171834.9,171834.9,20866,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267842,100961.00
08/17/2014 05:30,2,0.000,ALERT,214.87,300.57,60.017,1408267804,"274151322000052","019011112586793",0.00,15.00,0,298.77,305.08,0.0,0.0,0.000,234541.0,234541.0,20412,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408267844,100962.00
08/17/2014 05:30,2,0.000,ALERT,215.09,301.17,60.017,1408267804,"274151322000085","019011112586793",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,233609.2,233609.2,20368,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267846,100963.00
08/17/2014 05:30,2,0.000,ALERT,214.87,299.67,60.012,1408267804,"274151322000087","019011112586793",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,222347.9,222347.9,20401,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267848,100964.00
08/17/2014 05:30,2,0.000,ALERT,214.64,300.57,59.985,1408267804,"274151322000088","019011112586793",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,226889.9,226889.9,20384,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267850,100965.00
08/17/2014 05:30,2,0.000,ALERT,214.87,301.77,60.022,1408267804,"274151322000095","019011112586793",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,241302.7,241302.7,20446,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408267852,100966.00
08/17/2014 05:30,2,0.000,ALERT,215.77,299.97,60.017,1408267804,"274151322000068","019011112586793",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,169967.2,169967.2,20920,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408267854,100967.00
08/17/2014 05:30,2,0.000,ALERT,214.87,300.87,60.006,1408267804,"274151322000054","019011112586793",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,231396.5,231396.5,20521,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408267855,100968.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100969.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100970.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100971.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100972.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100973.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100974.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100975.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100976.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100977.00
08/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408267804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408268673,100978.00
08/17/2014 05:45,2,0.000,ALERT,215.09,301.47,60.012,1408268704,"274151322000083","019011112586793",0.00,14.70,0,298.77,304.48,0.0,0.0,0.000,233544.1,233544.1,20474,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268738,100979.00
08/17/2014 05:45,2,0.000,ALERT,215.54,300.87,60.006,1408268704,"274151322000076","019011112586793",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,243502.6,243502.6,20455,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268740,100980.00
08/17/2014 05:45,2,0.000,ALERT,215.09,300.27,60.012,1408268704,"274151322000094","019011112586793",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,171834.9,171834.9,20868,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268742,100981.00
08/17/2014 05:45,2,0.000,ALERT,214.87,301.47,60.017,1408268704,"274151322000052","019011112586793",0.00,15.00,0,298.17,304.48,0.0,0.0,0.000,234541.0,234541.0,20414,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268744,100982.00
08/17/2014 05:45,2,0.000,ALERT,215.09,301.17,60.017,1408268704,"274151322000085","019011112586793",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,233609.2,233609.2,20370,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268746,100983.00
08/17/2014 05:45,2,0.000,ALERT,215.09,300.27,60.012,1408268704,"274151322000087","019011112586793",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,222347.9,222347.9,20403,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268748,100984.00
08/17/2014 05:45,2,0.000,ALERT,214.64,301.17,60.006,1408268704,"274151322000088","019011112586793",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,226889.9,226889.9,20386,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268749,100985.00
08/17/2014 05:45,2,0.000,ALERT,215.09,302.07,60.012,1408268704,"274151322000095","019011112586793",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,241302.7,241302.7,20448,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268751,100986.00
