ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 05:45,2,0.000,ALERT,215.77,300.27,60.001,1408268704,"274151322000068","019011112586793",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,169967.2,169967.2,20922,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268753,100987.00
08/17/2014 05:45,2,0.000,ALERT,214.87,301.47,60.012,1408268704,"274151322000054","019011112586793",0.00,15.30,0,298.47,304.48,0.0,0.0,0.000,231396.5,231396.5,20523,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408268755,100988.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100989.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100990.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100991.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100992.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100993.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100994.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100995.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100996.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100997.00
08/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408268704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408269573,100998.00
08/17/2014 06:00,2,0.000,ALERT,215.09,301.47,59.996,1408269604,"274151322000083","019011112586793",0.00,14.70,0,298.77,305.38,0.0,0.0,0.000,233544.1,233544.1,20476,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269638,100999.00
08/17/2014 06:00,2,0.000,ALERT,215.54,300.87,59.996,1408269604,"274151322000076","019011112586793",0.00,14.70,0,298.47,305.08,0.0,0.0,0.000,243502.6,243502.6,20457,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269640,101000.00
08/17/2014 06:00,2,0.000,ALERT,215.09,300.27,60.017,1408269604,"274151322000094","019011112586793",0.00,14.30,0,298.17,304.48,0.0,0.0,0.000,171834.9,171834.9,20870,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269642,101001.00
08/17/2014 06:00,2,0.000,ALERT,214.87,301.77,59.996,1408269604,"274151322000052","019011112586793",0.00,15.00,0,298.47,305.38,0.0,0.0,0.000,234541.0,234541.0,20416,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269644,101002.00
08/17/2014 06:00,2,0.000,ALERT,215.32,300.87,59.996,1408269604,"274151322000085","019011112586793",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,233609.2,233609.2,20372,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269646,101003.00
08/17/2014 06:00,2,0.000,ALERT,215.09,300.57,59.964,1408269604,"274151322000087","019011112586793",0.00,16.30,0,297.87,304.48,0.0,0.0,0.000,222347.9,222347.9,20405,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269648,101004.00
08/17/2014 06:00,2,0.000,ALERT,214.64,301.17,59.996,1408269604,"274151322000088","019011112586793",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,226889.9,226889.9,20388,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269650,101005.00
08/17/2014 06:00,2,0.000,ALERT,215.09,301.77,59.996,1408269604,"274151322000095","019011112586793",0.00,14.30,0,299.67,305.98,0.0,0.0,0.000,241302.7,241302.7,20450,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269652,101006.00
08/17/2014 06:00,2,0.000,ALERT,215.54,300.27,60.028,1408269604,"274151322000068","019011112586793",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,169967.2,169967.2,20924,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408269654,101007.00
08/17/2014 06:00,2,0.000,ALERT,214.87,301.47,60.001,1408269604,"274151322000054","019011112586793",0.00,15.30,0,298.47,305.38,0.0,0.0,0.000,231396.5,231396.5,20525,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408269655,101008.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101009.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101010.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101011.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101012.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101013.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101014.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101015.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101016.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101017.00
08/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408269604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408270473,101018.00
08/17/2014 06:15,2,0.000,ALERT,214.87,300.87,60.012,1408270504,"274151322000083","019011112586793",0.00,14.70,0,299.07,304.78,0.0,0.0,0.000,233544.1,233544.1,20478,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408270539,101019.00
08/17/2014 06:15,2,0.000,ALERT,215.54,301.17,60.017,1408270504,"274151322000076","019011112586793",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,243502.6,243502.6,20459,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270540,101020.00
08/17/2014 06:15,2,0.000,ALERT,214.87,300.27,60.028,1408270504,"274151322000094","019011112586793",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,171834.9,171834.9,20872,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270542,101021.00
08/17/2014 06:15,2,0.000,ALERT,214.41,301.17,60.038,1408270504,"274151322000052","019011112586793",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,234541.0,234541.0,20418,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408270544,101022.00
08/17/2014 06:15,2,0.000,ALERT,214.64,300.87,60.033,1408270504,"274151322000085","019011112586793",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,233609.2,233609.2,20374,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408270546,101023.00
08/17/2014 06:15,2,0.000,ALERT,214.64,299.97,60.033,1408270504,"274151322000087","019011112586793",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,222347.9,222347.9,20407,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270548,101024.00
08/17/2014 06:15,2,0.000,ALERT,214.41,300.57,60.033,1408270504,"274151322000088","019011112586793",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,226889.9,226889.9,20390,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270550,101025.00
08/17/2014 06:15,2,0.000,ALERT,214.64,301.77,60.033,1408270504,"274151322000095","019011112586793",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,241302.7,241302.7,20452,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270552,101026.00
08/17/2014 06:15,2,0.000,ALERT,215.32,299.97,60.038,1408270504,"274151322000068","019011112586793",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,169967.2,169967.2,20926,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270553,101027.00
08/17/2014 06:15,2,0.000,ALERT,214.64,300.57,60.043,1408270504,"274151322000054","019011112586793",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,231396.5,231396.5,20527,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408270555,101028.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101029.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101030.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101031.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101032.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101033.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101034.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101035.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101036.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101037.00
08/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408270504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408271373,101038.00
08/17/2014 06:30,2,0.000,ALERT,214.87,301.47,60.012,1408271404,"274151322000083","019011112586793",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,233544.1,233544.1,20480,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271438,101039.00
08/17/2014 06:30,2,0.000,ALERT,215.32,300.57,60.006,1408271404,"274151322000076","019011112586793",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,243502.6,243502.6,20461,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271441,101040.00
08/17/2014 06:30,2,0.000,ALERT,214.87,300.57,60.006,1408271404,"274151322000094","019011112586793",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,171834.9,171834.9,20874,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271442,101041.00
08/17/2014 06:30,2,0.000,ALERT,214.41,301.47,60.001,1408271404,"274151322000052","019011112586793",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,234541.0,234541.0,20420,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271444,101042.00
08/17/2014 06:30,2,0.000,ALERT,214.87,300.87,60.012,1408271404,"274151322000085","019011112586793",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,233609.2,233609.2,20376,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271446,101043.00
08/17/2014 06:30,2,0.000,ALERT,214.87,300.27,60.012,1408271404,"274151322000087","019011112586793",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,222347.9,222347.9,20409,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271448,101044.00
08/17/2014 06:30,2,0.000,ALERT,214.41,301.17,60.001,1408271404,"274151322000088","019011112586793",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,226889.9,226889.9,20392,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408271450,101045.00
08/17/2014 06:30,2,0.000,ALERT,214.64,301.77,60.012,1408271404,"274151322000095","019011112586793",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,241302.7,241302.7,20454,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271452,101046.00
08/17/2014 06:30,2,0.000,ALERT,215.32,300.27,59.975,1408271404,"274151322000068","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,169967.2,169967.2,20928,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271454,101047.00
08/17/2014 06:30,2,0.000,ALERT,214.64,301.47,60.006,1408271404,"274151322000054","019011112586793",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,231396.5,231396.5,20529,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408271456,101048.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101049.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101050.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101051.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101052.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101053.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101054.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101055.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101056.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101057.00
08/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408271404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408272274,101058.00
08/17/2014 06:45,2,0.000,ALERT,214.87,300.57,60.028,1408272306,"274151322000083","019011112586793",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,233544.1,233544.1,20482,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272341,101059.00
08/17/2014 06:45,2,0.000,ALERT,215.54,301.17,60.033,1408272306,"274151322000076","019011112586793",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,243502.6,243502.6,20463,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408272342,101060.00
08/17/2014 06:45,2,0.000,ALERT,215.09,300.27,60.054,1408272306,"274151322000094","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,171834.9,171834.9,20876,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272344,101061.00
08/17/2014 06:45,2,0.000,ALERT,214.64,300.27,60.028,1408272306,"274151322000052","019011112586793",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,234541.0,234541.0,20422,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408272346,101062.00
08/17/2014 06:45,2,0.000,ALERT,215.09,300.87,60.006,1408272306,"274151322000085","019011112586793",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,233609.2,233609.2,20378,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272348,101063.00
08/17/2014 06:45,2,0.000,ALERT,214.87,299.37,60.028,1408272306,"274151322000087","019011112586793",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,222347.9,222347.9,20411,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408272350,101064.00
08/17/2014 06:45,2,0.000,ALERT,214.64,300.27,60.022,1408272306,"274151322000088","019011112586793",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,226889.9,226889.9,20394,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272352,101065.00
08/17/2014 06:45,2,0.000,ALERT,214.87,301.47,60.028,1408272306,"274151322000095","019011112586793",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,241302.7,241302.7,20456,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272354,101066.00
08/17/2014 06:45,2,0.000,ALERT,215.54,299.97,60.028,1408272306,"274151322000068","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,169967.2,169967.2,20930,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408272355,101067.00
08/17/2014 06:45,2,0.000,ALERT,214.87,300.57,60.022,1408272306,"274151322000054","019011112586793",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,231396.5,231396.5,20531,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408272357,101068.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101069.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101070.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101071.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101072.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101073.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101074.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101075.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101076.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101077.00
08/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408272306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408273175,101078.00
08/17/2014 07:00,2,0.000,ALERT,215.77,301.77,60.012,1408273204,"274151322000083","019011112586793",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,233544.1,233544.1,20484,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273239,101079.00
08/17/2014 07:00,2,0.000,ALERT,216.45,302.07,60.012,1408273204,"274151322000076","019011112586793",0.00,14.70,0,299.07,305.38,0.0,0.0,0.000,243502.6,243502.6,20465,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273241,101080.00
08/17/2014 07:00,2,0.000,ALERT,215.77,301.17,60.012,1408273204,"274151322000094","019011112586793",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,171834.9,171834.9,20878,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408273243,101081.00
08/17/2014 07:00,2,0.000,ALERT,215.54,301.17,60.012,1408273204,"274151322000052","019011112586793",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,234541.0,234541.0,20424,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273245,101082.00
08/17/2014 07:00,2,0.000,ALERT,215.77,301.77,60.006,1408273204,"274151322000085","019011112586793",0.00,15.00,0,299.37,305.38,0.0,0.0,0.000,233609.2,233609.2,20380,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273246,101083.00
08/17/2014 07:00,2,0.000,ALERT,215.77,300.57,60.012,1408273204,"274151322000087","019011112586793",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,222347.9,222347.9,20413,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273248,101084.00
08/17/2014 07:00,2,0.000,ALERT,215.32,301.17,60.012,1408273204,"274151322000088","019011112586793",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,226889.9,226889.9,20396,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273250,101085.00
08/17/2014 07:00,2,0.000,ALERT,215.77,302.37,60.012,1408273204,"274151322000095","019011112586793",0.00,14.00,0,300.27,305.98,0.0,0.0,0.000,241302.7,241302.7,20458,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408273252,101086.00
08/17/2014 07:00,2,0.000,ALERT,216.22,300.87,59.996,1408273204,"274151322000068","019011112586793",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,169967.2,169967.2,20932,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273254,101087.00
08/17/2014 07:00,2,0.000,ALERT,215.54,301.47,60.012,1408273204,"274151322000054","019011112586793",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,231396.5,231396.5,20533,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408273256,101088.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101089.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101090.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101091.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101092.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101093.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101094.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101095.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101096.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101097.00
08/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408273204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274074,101098.00
08/17/2014 07:15,2,0.068,ALERT,216.00,303.28,60.006,1408274104,"274151322000083","019011112586793",22.28,14.70,0,300.57,306.58,1.6,0.0,0.000,233544.1,233544.1,20486,0,0,0,L,1151911521,1,122.91,124.72,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274139,101099.00
08/17/2014 07:15,2,0.070,ALERT,216.67,302.68,60.001,1408274104,"274151322000076","019011112586793",22.94,14.70,0,299.97,306.28,1.6,0.0,0.000,243502.6,243502.6,20467,0,0,0,L,1151911521,1,123.36,124.94,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1408274141,101100.00
08/17/2014 07:15,2,0.000,ALERT,215.77,302.07,59.996,1408274104,"274151322000094","019011112586793",39.80,14.30,0,299.97,380.82,0.0,0.0,0.000,171834.9,171834.9,20880,0,0,0,L,1151911521,1,122.68,124.72,0002,11,0,0,0,0,0,0,29,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274143,101101.00
08/17/2014 07:15,2,0.090,ALERT,215.77,302.98,60.001,1408274104,"274151322000052","019011112586793",22.15,15.00,0,299.97,306.58,2.1,0.1,0.000,234541.0,234541.0,20426,0,0,0,L,1151911521,1,122.46,124.72,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274145,101102.00
08/17/2014 07:15,2,0.066,ALERT,215.77,302.68,60.001,1408274104,"274151322000085","019011112586793",22.98,15.00,0,299.97,306.58,1.6,0.0,0.000,233609.2,233609.2,20382,0,0,0,L,1151911521,1,123.59,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1408274147,101103.00
08/17/2014 07:15,2,0.078,ALERT,215.77,302.07,60.006,1408274104,"274151322000087","019011112586793",21.39,16.30,0,299.37,305.38,1.7,0.0,0.000,222347.9,222347.9,20415,0,0,0,L,1151911521,1,123.14,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274148,101104.00
08/17/2014 07:15,2,0.055,ALERT,215.77,302.68,60.028,1408274104,"274151322000088","019011112586793",21.77,15.30,0,299.97,306.28,1.2,0.0,0.000,226889.9,226889.9,20398,0,0,0,L,1151911521,1,123.36,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274150,101105.00
08/17/2014 07:15,2,0.062,ALERT,215.77,303.58,60.001,1408274104,"274151322000095","019011112586793",22.74,14.00,0,301.17,306.88,1.4,0.0,0.000,241302.7,241302.7,20460,0,0,0,L,1151911521,1,123.59,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1408274152,101106.00
08/17/2014 07:15,2,0.008,ALERT,216.22,301.77,60.001,1408274104,"274151322000068","019011112586793",39.98,15.50,0,299.67,379.32,0.0,0.0,0.000,169967.2,169967.2,20934,0,0,0,L,1151911521,1,123.14,124.94,0002,14,0,0,0,0,0,0,32,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408274154,101107.00
08/17/2014 07:15,2,0.064,ALERT,215.77,302.98,60.001,1408274104,"274151322000054","019011112586793",22.68,15.30,0,299.97,306.58,1.5,0.0,0.000,231396.5,231396.5,20535,0,0,0,L,1151911521,1,123.14,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1408274156,101108.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,64576.7,64576.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101109.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101110.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101111.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101112.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101113.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274973,101114.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274974,101115.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,63586.199999988,63586.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274974,101116.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274974,101117.00
08/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408274104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408274974,101118.00
08/17/2014 07:30,2,0.109,ACTIVE,215.77,339.65,59.980,1408275005,"274151322000083","019011112586793",25.66,15.80,0,300.87,346.86,2.9,0.8,0.000,233544.2,233544.2,20488,0,0,0,L,1151911521,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275039,101119.00
08/17/2014 07:30,2,0.113,ACTIVE,216.22,340.55,59.996,1408275005,"274151322000076","019011112586793",25.84,16.00,0,300.87,345.66,3.0,1.0,0.009,243502.7,243502.7,20469,0,0,0,L,1151911521,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275040,101120.00
08/17/2014 07:30,2,0.057,ALERT,215.77,336.04,60.006,1408275005,"274151322000094","019011112586793",28.23,15.30,0,300.27,391.64,1.7,0.0,0.000,171834.9,171834.9,20882,0,0,0,L,1151911521,1,122.91,124.72,0002,12,0,0,0,0,0,0,188,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275042,101121.00
08/17/2014 07:30,2,0.131,ACTIVE,215.77,339.04,60.001,1408275005,"274151322000052","019011112586793",26.04,16.00,0,300.57,350.17,3.5,1.4,0.000,234541.2,234541.2,20428,0,0,0,L,1151911521,1,122.46,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275043,101122.00
08/17/2014 07:30,2,0.109,ACTIVE,216.00,339.95,60.001,1408275005,"274151322000085","019011112586793",25.84,16.00,0,300.57,343.25,2.9,0.9,0.000,233609.3,233609.3,20384,0,0,0,L,1151911521,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275044,101123.00
08/17/2014 07:30,2,0.119,ACTIVE,216.00,339.34,60.006,1408275005,"274151322000087","019011112586793",24.57,17.50,0,300.27,346.26,3.0,1.0,0.000,222348.0,222348.0,20417,0,0,0,L,1151911521,1,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275045,101124.00
08/17/2014 07:30,2,0.100,ACTIVE,215.54,339.04,60.006,1408275005,"274151322000088","019011112586793",23.54,16.00,0,300.57,349.56,2.4,0.4,0.000,226890.0,226890.0,20400,0,0,0,L,1151911521,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275046,101125.00
08/17/2014 07:30,2,0.102,ACTIVE,215.77,339.65,60.006,1408275005,"274151322000095","019011112586793",25.76,15.50,0,301.77,351.67,2.7,0.7,0.004,241302.8,241302.8,20462,0,0,0,L,1151911521,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275047,101126.00
08/17/2014 07:30,2,0.072,ALERT,216.45,336.34,60.006,1408275005,"274151322000068","019011112586793",28.27,16.00,0,299.97,390.74,2.1,0.1,0.000,169967.2,169967.2,20936,0,0,0,L,1151911521,1,123.36,124.72,0002,15,0,0,0,0,0,0,186,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275049,101127.00
08/17/2014 07:30,2,0.109,ACTIVE,215.54,339.34,60.017,1408275005,"274151322000054","019011112586793",25.31,16.30,0,300.87,348.06,2.8,0.8,0.000,231396.6,231396.6,20537,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275050,101128.00
08/17/2014 07:30,1,0.002,ALERT,213.3,410.79,60.00,1408275005,"033051125000118","019011112586793",42.97,14,0.000,300.84,442.05,0.1,0.0,0.000,64576.7,64576.7,35,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408275370,101129.00
08/17/2014 07:30,1,0.021,ACTIVE_NO_POWER,213.2,412.94,60.03,1408275005,"033051125000150","019011112586793",43.20,14,0.000,303.27,440.99,0.9,0.0,0.000,63586.199999988,63586.600000024,39,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275543,101130.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,56439.600000025,56439.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101131.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57065.199999988,57065.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101132.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,50981.600000024,50981.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101133.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50467.7,50467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101134.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48096.299999952,48096.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101135.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56191.400000035,56191.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101136.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,51707.5,51707.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101137.00
08/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408275005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,58696.7,58696.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275866,101138.00
08/17/2014 07:45,1,0.003,ACTIVE_NO_POWER,214.0,378.42,60.00,1408275904,"033051125000118","019011112586793",43.29,15,0.000,321.39,442.69,0.1,0.0,0.000,64576.7,64576.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275933,101139.00
08/17/2014 07:45,1,0.020,ACTIVE_NO_POWER,213.7,427.08,60.00,1408275904,"033051125000150","019011112586793",43.27,14,0.000,426.30,427.96,0.8,0.0,0.000,63586.600000024,63586.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275936,101140.00
08/17/2014 07:45,2,0.211,ALERT,215.09,340.25,59.996,1408275904,"274151322000083","019011112586793",26.82,16.70,0,301.17,345.06,5.8,3.6,0.027,233544.8,233544.8,20489,0,0,0,L,1151911521,1,122.46,124.27,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275938,101141.00
08/17/2014 07:45,2,0.221,ACTIVE,215.32,339.95,59.996,1408275904,"274151322000076","019011112586793",27.41,16.70,0,314.10,360.38,6.1,4.0,0.031,243503.4,243503.4,20470,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275939,101142.00
