ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 07:45,2,0.133,ACTIVE,215.09,340.55,59.980,1408275904,"274151322000094","019011112586793",30.97,16.00,0,299.67,391.34,4.2,2.1,0.018,171835.3,171835.3,20884,0,0,0,L,1151911521,1,122.23,124.49,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275940,101143.00
08/17/2014 07:45,2,0.234,ALERT,214.64,341.15,59.990,1408275904,"274151322000052","019011112586793",27.12,17.00,0,300.87,344.76,6.4,4.3,0.031,234542.0,234542.0,20429,0,0,0,L,1151911521,1,121.78,124.27,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275942,101144.00
08/17/2014 07:45,2,0.215,ACTIVE,215.32,341.15,59.990,1408275904,"274151322000085","019011112586793",27.02,16.70,0,312.29,360.99,5.8,3.7,0.027,233610.0,233610.0,20385,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275943,101145.00
08/17/2014 07:45,2,0.215,ALERT,215.09,340.25,60.017,1408275904,"274151322000087","019011112586793",26.72,18.70,0,300.27,344.76,5.8,3.7,0.022,222348.7,222348.7,20418,0,0,0,L,1151911521,1,122.68,124.04,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275945,101146.00
08/17/2014 07:45,2,0.195,ALERT,214.64,339.34,59.996,1408275904,"274151322000088","019011112586793",26.06,17.00,0,300.57,345.06,5.2,3.1,0.027,226890.5,226890.5,20401,0,0,0,L,1151911521,1,122.91,123.81,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275947,101147.00
08/17/2014 07:45,2,0.209,ACTIVE,215.09,339.65,59.996,1408275904,"274151322000095","019011112586793",27.12,16.30,0,310.19,361.29,5.7,3.6,0.027,241303.5,241303.5,20463,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275948,101148.00
08/17/2014 07:45,2,0.150,ACTIVE,215.77,341.75,59.975,1408275904,"274151322000068","019011112586793",31.29,17.30,0,299.37,397.05,4.8,2.7,0.018,169967.6,169967.6,20938,0,0,0,L,1151911521,1,122.91,124.49,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275949,101149.00
08/17/2014 07:45,2,0.207,ACTIVE,214.64,340.55,59.985,1408275904,"274151322000054","019011112586793",27.29,17.30,0,310.49,361.29,5.8,3.6,0.022,231397.2,231397.2,20538,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408275950,101150.00
08/17/2014 07:45,1,0.012,ALERT,214.3,301.27,60.03,1408275904,"040051121000195","019011112586793",27.35,13,0.000,300.53,306.97,0.3,0.0,0.000,56439.600000025,56439.600000025,5,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408275954,101151.00
08/17/2014 07:45,1,0.046,ALERT,213.9,300.61,60.03,1408275904,"040051121000097","019011112586793",28.75,13,0.000,300.48,306.42,1.3,0.0,0.000,57065.199999988,57065.199999988,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408275977,101152.00
08/17/2014 07:45,1,0.014,ACTIVE_NO_POWER,213.9,346.03,60.00,1408275904,"033051125000135","019011112586793",38.47,14,0.000,302.06,440.66,0.5,0.0,0.000,48096.299999952,48096.399999976,78,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276411,101153.00
08/17/2014 07:45,1,0.059,ALERT,213.9,303.20,60.00,1408275904,"040051121000068","019011112586793",25.88,13,0.000,300.95,307.16,1.5,0.0,0.000,51707.5,51707.5,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276437,101154.00
08/17/2014 07:45,1,0.052,ALERT,213.2,301.79,60.00,1408275904,"040051121000185","019011112586793",27.47,13,0.000,301.07,307.27,1.4,0.0,0.000,58696.7,58696.7,5,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276451,101155.00
08/17/2014 07:45,1,0.132,ALERT,213.5,304.95,60.00,1408275904,"040051121000095","019011112586793",25.63,13,0.000,300.34,306.47,3.3,0.0,0.000,50981.600000024,50981.600000024,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276465,101156.00
08/17/2014 07:45,1,0.023,ALERT,213.3,386.38,60.00,1408275904,"033051125000132","019011112586793",38.77,14,0.000,386.07,387.18,0.9,0.0,0.000,50467.7,50467.9,64,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276483,101157.00
08/17/2014 07:45,1,0.080,ALERT,213.5,303.11,59.96,1408275904,"040051121000116","019011112586793",28.73,13,0.000,301.81,307.89,2.3,0.0,0.000,56191.400000035,56191.400000035,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276497,101158.00
08/17/2014 08:00,1,0.023,ACTIVE_NO_POWER,214.0,325.22,60.00,1408276804,"033051125000132","019011112586793",39.02,15,0.000,322.86,389.95,0.8,0.0,0.000,50467.9,50468.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276815,101159.00
08/17/2014 08:00,1,0.110,ACTIVE_NO_POWER,213.4,412.39,60.00,1408276804,"033051125000135","019011112586793",36.05,15,0.000,320.33,440.39,3.9,0.0,0.000,48096.399999976,48096.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276817,101160.00
08/17/2014 08:00,1,0.152,ACTIVE_NO_POWER,213.5,430.99,60.00,1408276804,"033051125000118","019011112586793",38.35,15,0.000,319.22,443.93,5.7,0.0,0.000,64576.8,64577.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276825,101161.00
08/17/2014 08:00,1,0.183,ACTIVE_NO_POWER,213.3,379.71,60.00,1408276804,"033051125000150","019011112586793",35.58,15,0.000,317.75,442.42,6.4,0.0,0.000,63586.699999988,63587.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276826,101162.00
08/17/2014 08:00,1,0.015,ACTIVE_NO_POWER,213.9,424.10,60.00,1408276804,"040051121000195","019011112586793",28.03,13,0.000,423.63,424.91,0.4,0.0,0.000,56439.600000025,56439.600000025,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276832,101163.00
08/17/2014 08:00,2,0.266,ACTIVE,215.32,340.25,60.001,1408276804,"274151322000083","019011112586793",27.27,17.30,0,335.14,345.36,7.4,5.2,0.040,233545.8,233545.8,20491,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276833,101164.00
08/17/2014 08:00,2,0.277,ACTIVE,215.77,340.25,59.985,1408276804,"274151322000076","019011112586793",27.89,17.50,0,336.34,344.76,7.9,5.7,0.035,243504.5,243504.5,20471,0,0,0,L,1151911521,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276834,101165.00
08/17/2014 08:00,2,0.170,ACTIVE,215.54,368.20,59.975,1408276804,"274151322000094","019011112586793",34.43,17.00,0,336.34,371.51,6.0,3.8,0.031,171835.9,171835.9,20885,0,0,0,L,1151911521,1,122.68,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276835,101166.00
08/17/2014 08:00,2,0.289,ACTIVE,215.09,339.95,59.990,1408276804,"274151322000052","019011112586793",27.41,17.80,0,335.14,344.45,8.1,5.8,0.040,234543.2,234543.2,20431,0,0,0,L,1151911521,1,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276836,101167.00
08/17/2014 08:00,2,0.268,ACTIVE,215.32,340.25,60.001,1408276804,"274151322000085","019011112586793",27.51,17.30,0,335.74,344.15,7.5,5.3,0.031,233611.1,233611.1,20386,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276837,101168.00
08/17/2014 08:00,2,0.270,ACTIVE,215.54,340.25,59.990,1408276804,"274151322000087","019011112586793",27.17,19.30,0,335.14,344.76,7.4,5.2,0.035,222349.8,222349.8,20420,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276837,101169.00
08/17/2014 08:00,2,0.252,ACTIVE,215.09,339.95,59.969,1408276804,"274151322000088","019011112586793",26.40,17.50,0,334.84,345.06,6.8,4.6,0.035,226891.4,226891.4,20403,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276838,101170.00
08/17/2014 08:00,2,0.266,ACTIVE,215.32,339.95,59.996,1408276804,"274151322000095","019011112586793",27.73,17.00,0,335.44,343.85,7.5,5.3,0.035,241304.5,241304.5,20464,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276839,101171.00
08/17/2014 08:00,2,0.188,ACTIVE,216.00,377.82,59.975,1408276804,"274151322000068","019011112586793",35.33,18.00,0,337.54,380.22,6.7,4.5,0.035,169968.5,169968.5,20939,0,0,0,L,1151911521,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276840,101172.00
08/17/2014 08:00,2,0.262,ACTIVE,215.09,339.34,59.996,1408276804,"274151322000054","019011112586793",27.77,17.80,0,334.54,344.45,7.4,5.2,0.040,231398.2,231398.2,20539,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408276841,101173.00
08/17/2014 08:00,1,0.047,ALERT,213.9,404.53,60.00,1408276804,"040051121000097","019011112586793",29.22,14,0.000,403.88,424.48,1.3,0.0,0.000,57065.199999988,57065.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276844,101174.00
08/17/2014 08:00,1,0.131,ALERT,213.2,317.86,60.00,1408276804,"040051121000095","019011112586793",25.96,13,0.000,316.76,329.43,3.4,0.0,0.000,50981.600000024,50981.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276847,101175.00
08/17/2014 08:00,1,0.079,ALERT,213.2,380.69,60.00,1408276804,"040051121000116","019011112586793",28.91,13,0.000,380.40,396.04,2.2,0.0,0.000,56191.400000035,56191.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276850,101176.00
08/17/2014 08:00,1,0.059,ALERT,213.8,401.49,60.00,1408276804,"040051121000068","019011112586793",26.29,13,0.000,401.09,417.73,1.5,0.0,0.000,51707.5,51707.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276853,101177.00
08/17/2014 08:00,1,0.052,ALERT,213.9,372.08,60.00,1408276804,"040051121000185","019011112586793",27.91,13,0.000,371.42,384.40,1.4,0.0,0.000,58696.7,58696.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408276856,101178.00
08/17/2014 08:15,1,0.370,ACTIVE,213.4,335.50,60.03,1408277704,"040051121000097","019011112586793",25.88,15,0.152,301.51,442.15,9.5,14.7,0.070,57065.199999988,57065.699999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277707,101179.00
08/17/2014 08:15,1,0.460,ACTIVE,212.7,369.76,60.00,1408277704,"040051121000095","019011112586793",22.06,15,0.105,300.10,438.04,10.1,13.2,0.000,50981.600000024,50982,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277708,101180.00
08/17/2014 08:15,1,0.251,ACTIVE_NO_POWER,212.5,417.54,60.00,1408277704,"033051125000132","019011112586793",33.93,15,0.000,320.83,440.57,8.4,0.0,0.000,50468.2,50469.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277709,101181.00
08/17/2014 08:15,1,0.241,ACTIVE,213.7,381.76,60.00,1408277704,"033051125000135","019011112586793",33.43,15,0.105,314.66,440.49,8.0,4.1,0.000,48096.5,48097.299999952,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277711,101182.00
08/17/2014 08:15,1,0.375,ACTIVE_NO_POWER,212.6,423.88,60.03,1408277704,"040051121000116","019011112586793",25.34,14,0.000,301.66,439.93,9.3,0.0,0.000,56191.400000035,56191.999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277712,101183.00
08/17/2014 08:15,1,0.401,ACTIVE,213.2,335.74,60.03,1408277704,"040051121000068","019011112586793",22.18,15,0.137,301.23,440.23,8.8,13.3,0.072,51707.5,51707.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277714,101184.00
08/17/2014 08:15,1,0.277,ACTIVE_NO_POWER,212.5,424.27,60.00,1408277704,"033051125000118","019011112586793",38.62,15,0.000,319.16,445.77,10.6,0.0,0.048,64577.6,64579,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277715,101185.00
08/17/2014 08:15,1,0.292,ACTIVE,213.4,333.29,60.00,1408277704,"033051125000150","019011112586793",38.55,15,0.146,314.52,444.67,11.2,6.2,0.149,63587.5,63588.800000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277716,101186.00
08/17/2014 08:15,1,0.381,ACTIVE,213.3,362.69,60.00,1408277704,"040051121000185","019011112586793",23.39,15,0.130,300.72,440.29,8.8,12.1,0.001,58696.7,58697.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277717,101187.00
08/17/2014 08:15,1,0.354,ACTIVE_NO_POWER,213.4,395.53,60.00,1408277704,"040051121000195","019011112586793",23.47,15,0.000,318.01,441.58,8.2,0.0,0.000,56439.600000025,56440.100000025,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277719,101188.00
08/17/2014 08:15,2,0.418,ACTIVE,215.09,341.45,59.985,1408277704,"274151322000083","019011112586793",27.79,17.50,0,335.14,345.96,11.8,9.5,0.071,233547.6,233547.6,20492,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277720,101189.00
08/17/2014 08:15,2,0.441,ACTIVE,215.77,342.65,60.006,1408277704,"274151322000076","019011112586793",28.29,17.80,0,336.64,346.86,12.7,10.3,0.075,243506.4,243506.4,20472,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277721,101190.00
08/17/2014 08:15,2,0.273,ACTIVE,215.09,391.04,59.996,1408277704,"274151322000094","019011112586793",36.62,18.00,0,336.94,415.09,10.2,7.9,0.066,171837.3,171837.3,20886,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277722,101191.00
08/17/2014 08:15,2,0.443,ACTIVE,214.87,341.45,59.990,1408277704,"274151322000052","019011112586793",27.81,17.80,0,335.14,346.26,12.5,10.1,0.071,234545.1,234545.1,20432,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277722,101192.00
08/17/2014 08:15,2,0.424,ACTIVE,215.09,342.05,60.001,1408277704,"274151322000085","019011112586793",27.73,17.80,0,336.04,346.56,11.9,9.6,0.062,233612.8,233612.8,20387,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277723,101193.00
08/17/2014 08:15,2,0.426,ACTIVE,215.09,340.85,60.006,1408277704,"274151322000087","019011112586793",27.91,20.00,0,335.74,346.56,12.0,9.7,0.057,222351.6,222351.6,20421,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277724,101194.00
08/17/2014 08:15,2,0.391,ACTIVE,214.87,340.85,59.990,1408277704,"274151322000088","019011112586793",27.83,17.50,0,335.44,345.66,11.1,8.7,0.062,226893.0,226893.0,20404,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277725,101195.00
08/17/2014 08:15,2,0.436,ACTIVE,215.09,340.85,60.012,1408277704,"274151322000095","019011112586793",27.79,17.50,0,335.74,346.26,12.2,9.9,0.071,241306.3,241306.3,20465,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277726,101196.00
08/17/2014 08:15,2,0.301,ACTIVE,215.77,341.45,60.001,1408277704,"274151322000068","019011112586793",21.63,19.30,0,337.84,423.20,6.7,4.5,0.040,169970.0,169970.0,20940,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277727,101197.00
08/17/2014 08:15,2,0.420,ACTIVE,215.09,340.85,60.006,1408277704,"274151322000054","019011112586793",27.83,18.00,0,335.44,346.26,11.8,9.5,0.071,231400.0,231400.0,20540,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408277728,101198.00
08/17/2014 08:30,1,0.410,ACTIVE_NO_POWER,212.8,419.85,60.03,1408278604,"040051121000097","019011112586793",24.94,16,0.000,311.62,442.43,10.1,0.0,0.000,57065.699999988,57067.300000012,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278607,101199.00
08/17/2014 08:30,1,0.476,ACTIVE_NO_POWER,212.7,397.57,60.03,1408278604,"040051121000095","019011112586793",22.40,15,0.000,306.94,438.49,10.6,0.0,0.000,50982,50983.400000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278609,101200.00
08/17/2014 08:30,1,0.267,ACTIVE,212.4,337.79,60.00,1408278604,"033051125000132","019011112586793",33.78,15,0.146,312.35,440.53,8.9,14.4,0.067,50469.1,50470.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278612,101201.00
08/17/2014 08:30,1,0.254,ACTIVE_NO_POWER,212.8,393.16,60.00,1408278604,"033051125000135","019011112586793",33.66,16,0.000,311.42,440.61,8.5,0.0,0.000,48097.299999952,48098.799999952,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278613,101202.00
08/17/2014 08:30,1,0.432,ACTIVE_NO_POWER,212.3,420.98,60.00,1408278604,"040051121000116","019011112586793",24.92,15,0.000,309.59,439.77,10.7,0.0,0.000,56191.999999999,56193.600000023,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278615,101203.00
08/17/2014 08:30,1,0.424,ACTIVE_NO_POWER,212.9,416.34,60.00,1408278604,"040051121000068","019011112586793",22.19,15,0.000,311.25,439.85,9.3,0.0,0.000,51707.9,51709.3,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278617,101204.00
08/17/2014 08:30,1,0.292,ACTIVE,212.1,359.74,60.00,1408278604,"033051125000118","019011112586793",38.65,16,0.145,315.07,441.87,11.2,14.5,0.023,64579,64581.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278619,101205.00
08/17/2014 08:30,1,0.306,ACTIVE_NO_POWER,213.0,413.56,60.00,1408278604,"033051125000150","019011112586793",38.83,15,0.026,310.70,442.30,11.8,0.0,0.000,63588.800000012,63590.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278621,101206.00
08/17/2014 08:30,1,0.401,ACTIVE_NO_POWER,212.7,413.95,60.03,1408278604,"040051121000185","019011112586793",23.27,15,0.000,309.11,440.13,9.2,0.0,0.000,58697.1,58698.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278622,101207.00
08/17/2014 08:30,1,0.378,ACTIVE_NO_POWER,212.6,393.27,60.03,1408278604,"040051121000195","019011112586793",23.23,16,0.000,312.18,441.23,8.7,0.0,0.000,56440.100000025,56441.400000037,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278624,101208.00
08/17/2014 08:30,2,0.441,ACTIVE,214.19,341.45,59.996,1408278604,"274151322000083","019011112586793",27.75,18.00,0,323.11,346.26,12.4,10.1,0.080,233550.1,233550.1,20493,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278625,101209.00
08/17/2014 08:30,2,0.467,ACTIVE,214.64,341.15,59.996,1408278604,"274151322000076","019011112586793",28.45,18.00,0,324.02,346.56,13.5,11.1,0.075,243509.2,243509.2,20473,0,0,0,L,1151911521,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278625,101210.00
08/17/2014 08:30,2,0.270,ACTIVE,213.96,414.49,59.996,1408278604,"274151322000094","019011112586793",39.04,19.00,0,336.94,419.00,10.7,8.4,0.057,171839.4,171839.4,20887,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278626,101211.00
08/17/2014 08:30,2,0.465,ACTIVE,213.74,340.55,60.001,1408278604,"274151322000052","019011112586793",27.85,18.30,0,322.21,346.26,13.1,10.7,0.075,234547.7,234547.7,20433,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278627,101212.00
08/17/2014 08:30,2,0.447,ACTIVE,214.19,339.95,59.996,1408278604,"274151322000085","019011112586793",27.67,18.00,0,323.72,345.96,12.5,10.1,0.071,233615.3,233615.3,20388,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278628,101213.00
08/17/2014 08:30,2,0.439,ACTIVE,214.19,341.15,60.001,1408278604,"274151322000087","019011112586793",27.73,20.70,0,323.11,347.16,12.4,10.0,0.071,222354.0,222354.0,20422,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278629,101214.00
08/17/2014 08:30,2,0.416,ACTIVE,213.51,339.95,60.001,1408278604,"274151322000088","019011112586793",27.67,18.00,0,322.81,345.66,11.7,9.3,0.071,226895.3,226895.3,20405,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278630,101215.00
08/17/2014 08:30,2,0.463,ACTIVE,213.74,340.85,59.990,1408278604,"274151322000095","019011112586793",27.69,17.80,0,323.11,346.26,13.0,10.6,0.075,241308.9,241308.9,20466,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278631,101216.00
08/17/2014 08:30,2,0.295,ACTIVE,214.64,407.27,60.001,1408278604,"274151322000068","019011112586793",38.45,20.30,0,337.84,423.20,11.5,9.2,0.053,169972.3,169972.3,20941,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278632,101217.00
08/17/2014 08:30,2,0.439,ACTIVE,213.96,340.55,59.996,1408278604,"274151322000054","019011112586793",27.85,18.30,0,322.51,345.66,12.4,10.1,0.075,231402.5,231402.5,20541,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408278633,101218.00
08/17/2014 08:45,1,0.536,ACTIVE,213.4,372.17,60.00,1408279504,"040051121000097","019011112586793",25.53,17,0.143,314.02,442.50,13.6,11.4,0.012,57067.300000012,57069.400000036,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279506,101219.00
08/17/2014 08:45,1,0.594,ACTIVE_NO_POWER,212.9,403.98,60.00,1408279504,"040051121000095","019011112586793",22.96,15,0.000,310.98,437.21,13.5,0.0,0.088,50983.400000036,50985.100000024,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279508,101220.00
08/17/2014 08:45,1,0.349,ACTIVE_NO_POWER,213.1,410.95,60.00,1408279504,"033051125000132","019011112586793",34.51,16,0.118,316.77,440.78,11.9,0.0,0.000,50470.6,50472.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279509,101221.00
08/17/2014 08:45,1,0.339,ACTIVE_NO_POWER,213.1,426.28,60.00,1408279504,"033051125000135","019011112586793",33.89,17,0.000,314.72,440.76,11.4,0.0,0.000,48098.799999952,48100.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279510,101222.00
08/17/2014 08:45,1,0.547,ACTIVE,213.2,411.80,60.00,1408279504,"040051121000116","019011112586793",26.00,15,0.113,310.28,439.32,14.1,15.1,0.000,56193.600000023,56195.600000023,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279511,101223.00
08/17/2014 08:45,1,0.551,ACTIVE,213.4,380.12,60.00,1408279504,"040051121000068","019011112586793",22.62,15,0.134,314.69,439.11,12.4,12.7,0.002,51709.3,51711,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279513,101224.00
08/17/2014 08:45,1,0.395,ACTIVE,212.8,330.20,60.00,1408279504,"033051125000118","019011112586793",38.57,17,0.076,317.66,441.86,15.1,4.7,0.250,64581.1,64583.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279514,101225.00
08/17/2014 08:45,1,0.401,ACTIVE,213.1,357.55,60.00,1408279504,"033051125000150","019011112586793",39.23,16,0.157,310.68,440.88,15.6,13.0,0.056,63590.900000036,63593.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279515,101226.00
08/17/2014 08:45,1,0.533,ACTIVE_NO_POWER,213.2,415.67,60.00,1408279504,"040051121000185","019011112586793",23.67,16,0.000,314.58,439.73,12.5,0.0,0.000,58698.4,58700.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279516,101227.00
08/17/2014 08:45,1,0.492,ACTIVE,213.1,359.02,60.00,1408279504,"040051121000195","019011112586793",24.59,16,0.158,316.33,440.52,12.0,14.7,0.027,56441.400000037,56443.199999989,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279518,101228.00
08/17/2014 08:45,2,0.561,ACTIVE,214.64,339.95,60.001,1408279504,"274151322000083","019011112586793",28.63,18.30,0,334.24,346.56,16.3,13.8,0.102,233553.1,233553.1,20494,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279519,101229.00
08/17/2014 08:45,2,0.596,ACTIVE,215.32,340.85,60.001,1408279504,"274151322000076","019011112586793",29.36,18.70,0,334.84,347.16,17.8,15.2,0.115,243512.5,243512.5,20474,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279520,101230.00
08/17/2014 08:45,2,0.342,ACTIVE,214.64,425.61,60.001,1408279504,"274151322000094","019011112586793",40.30,20.00,0,336.04,429.52,13.9,11.5,0.080,171842.0,171842.0,20888,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279521,101231.00
08/17/2014 08:45,2,0.600,ACTIVE,214.19,338.74,60.001,1408279504,"274151322000052","019011112586793",28.09,18.70,0,333.63,346.56,17.0,14.5,0.097,234550.9,234550.9,20434,0,0,0,L,1151911521,1,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279521,101232.00
08/17/2014 08:45,2,0.586,ACTIVE,214.64,339.65,60.001,1408279504,"274151322000085","019011112586793",27.61,18.30,0,334.54,346.56,16.4,13.9,0.097,233618.4,233618.4,20389,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279522,101233.00
08/17/2014 08:45,2,0.566,ACTIVE,214.41,338.44,59.996,1408279504,"274151322000087","019011112586793",28.15,21.50,0,333.93,346.86,16.1,13.7,0.097,222357.0,222357.0,20423,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279523,101234.00
08/17/2014 08:45,2,0.557,ACTIVE,213.96,337.84,59.996,1408279504,"274151322000088","019011112586793",27.65,18.70,0,333.93,346.26,15.6,13.1,0.088,226898.1,226898.1,20406,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279524,101235.00
08/17/2014 08:45,2,0.590,ACTIVE,214.41,338.44,59.980,1408279504,"274151322000095","019011112586793",28.88,18.00,0,333.63,346.86,17.3,14.7,0.106,241312.1,241312.1,20467,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279525,101236.00
08/17/2014 08:45,2,0.395,ACTIVE,215.32,404.57,60.022,1408279504,"274151322000068","019011112586793",38.27,21.00,0,336.34,431.62,15.4,12.9,0.080,169975.0,169975.0,20942,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279526,101237.00
08/17/2014 08:45,2,0.566,ACTIVE,214.41,339.65,59.985,1408279504,"274151322000054","019011112586793",28.43,19.00,0,333.63,346.56,16.4,13.9,0.102,231405.5,231405.5,20542,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408279527,101238.00
08/17/2014 09:00,1,0.688,ACTIVE,213.8,389.06,60.00,1408280404,"040051121000097","019011112586793",26.03,17,0.141,314.46,440.74,17.8,12.8,0.010,57069.400000036,57072.100000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280407,101239.00
08/17/2014 09:00,1,0.751,ACTIVE,213.5,403.42,60.03,1408280404,"040051121000095","019011112586793",22.97,16,0.144,310.98,437.49,17.1,13.2,0.001,50985.100000024,50987.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280408,101240.00
08/17/2014 09:00,1,0.449,ACTIVE,214.4,415.19,60.03,1408280404,"033051125000132","019011112586793",35.02,16,0.156,316.77,440.95,15.6,12.3,0.001,50472.4,50474.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280410,101241.00
08/17/2014 09:00,1,0.436,ACTIVE,213.8,419.28,60.03,1408280404,"033051125000135","019011112586793",34.79,17,0.149,314.81,441.48,15.1,14.8,0.000,48100.5,48102.899999976,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280411,101242.00
08/17/2014 09:00,1,0.714,ACTIVE,213.8,394.00,60.03,1408280404,"040051121000116","019011112586793",25.81,15,0.132,311.13,439.10,18.3,11.1,0.006,56195.600000023,56198.400000035,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280412,101243.00
08/17/2014 09:00,1,0.704,ACTIVE,213.5,327.28,60.03,1408280404,"040051121000068","019011112586793",22.98,16,0.081,315.09,439.67,16.1,6.5,0.258,51711,51713.3,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280413,101244.00
08/17/2014 09:00,1,0.510,ACTIVE,213.5,344.75,60.03,1408280404,"033051125000118","019011112586793",39.24,17,0.166,317.23,442.06,19.9,26.3,0.188,64583.7,64587.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280415,101245.00
08/17/2014 09:00,1,0.525,ACTIVE,213.1,356.03,60.03,1408280404,"033051125000150","019011112586793",39.15,16,0.167,313.80,441.47,20.4,25.6,0.103,63593.600000024,63597,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280416,101246.00
08/17/2014 09:00,1,0.669,ACTIVE,213.8,357.08,60.03,1408280404,"040051121000185","019011112586793",24.97,16,0.156,314.56,439.53,16.6,13.4,0.058,58700.2,58702.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280418,101247.00
08/17/2014 09:00,1,0.656,ACTIVE,213.2,402.16,60.03,1408280404,"040051121000195","019011112586793",24.81,16,0.159,318.02,440.84,16.2,14.7,0.004,56443.199999989,56445.699999989,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280419,101248.00
08/17/2014 09:00,2,0.729,ACTIVE,215.54,344.15,60.022,1408280404,"274151322000083","019011112586793",28.67,18.70,0,332.43,350.77,21.1,18.5,0.137,233556.9,233556.9,20495,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280420,101249.00
08/17/2014 09:00,2,0.770,ACTIVE,215.77,343.25,60.006,1408280404,"274151322000076","019011112586793",29.22,19.00,0,332.73,351.37,22.8,20.0,0.150,243516.6,243516.6,20475,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280421,101250.00
08/17/2014 09:00,2,0.475,ACTIVE,215.54,418.70,60.006,1408280404,"274151322000094","019011112586793",39.48,20.30,0,335.74,432.52,19.0,16.4,0.115,171845.3,171845.3,20889,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280422,101251.00
08/17/2014 09:00,2,0.756,ACTIVE,215.09,341.45,60.012,1408280404,"274151322000052","019011112586793",28.61,19.00,0,331.23,350.77,21.9,19.2,0.133,234554.9,234554.9,20435,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280423,101252.00
08/17/2014 09:00,2,0.730,ACTIVE,215.32,342.65,60.012,1408280404,"274151322000085","019011112586793",28.75,18.70,0,332.43,350.17,21.3,18.6,0.128,233622.2,233622.2,20390,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280424,101253.00
08/17/2014 09:00,2,0.723,ACTIVE,215.54,343.55,60.012,1408280404,"274151322000087","019011112586793",28.43,22.00,0,332.73,350.77,20.8,18.2,0.119,222360.7,222360.7,20424,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280425,101254.00
08/17/2014 09:00,2,0.711,ACTIVE,214.87,344.15,59.990,1408280404,"274151322000088","019011112586793",28.23,18.70,0,333.03,349.86,20.3,17.7,0.128,226901.7,226901.7,20407,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280426,101255.00
08/17/2014 09:00,2,0.764,ACTIVE,215.32,341.75,60.012,1408280404,"274151322000095","019011112586793",28.67,18.30,0,330.93,350.17,22.1,19.4,0.137,241316.2,241316.2,20468,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280427,101256.00
08/17/2014 09:00,2,0.508,ACTIVE,215.77,406.67,60.006,1408280404,"274151322000068","019011112586793",38.35,21.50,0,336.64,433.72,19.7,17.1,0.110,169978.5,169978.5,20943,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280428,101257.00
08/17/2014 09:00,2,0.725,ACTIVE,215.09,341.45,60.001,1408280404,"274151322000054","019011112586793",28.80,19.30,0,332.13,350.17,21.2,18.5,0.133,231409.3,231409.3,20543,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408280429,101258.00
08/17/2014 09:15,1,0.886,ACTIVE,213.6,366.97,60.00,1408281304,"040051121000097","019011112586793",26.52,17,0.154,315.35,441.53,23.4,26.8,0.061,57072.100000024,57076.300000012,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281306,101259.00
08/17/2014 09:15,1,0.938,ACTIVE,213.4,366.79,60.00,1408281304,"040051121000095","019011112586793",23.50,16,0.162,311.73,437.70,21.9,16.4,0.051,50987.5,50991,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281307,101260.00
08/17/2014 09:15,1,0.574,ACTIVE,214.0,345.81,60.00,1408281304,"033051125000132","019011112586793",35.67,17,0.196,316.80,441.32,20.3,23.7,0.179,50474.9,50478.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281309,101261.00
08/17/2014 09:15,1,0.563,ACTIVE,213.4,415.81,60.03,1408281304,"033051125000135","019011112586793",35.30,17,0.162,315.30,441.72,19.8,12.7,0.005,48102.899999976,48106.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281310,101262.00
08/17/2014 09:15,1,0.917,ACTIVE,213.1,372.01,60.03,1408281304,"040051121000116","019011112586793",26.00,16,0.159,313.07,439.91,23.7,10.6,0.120,56198.400000035,56202.499999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281311,101263.00
08/17/2014 09:15,1,0.898,ACTIVE,213.2,399.09,60.03,1408281304,"040051121000068","019011112586793",23.50,17,0.169,315.70,440.36,21.0,12.6,0.014,51713.3,51717.1,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281312,101264.00
08/17/2014 09:15,1,0.659,ACTIVE,213.4,388.91,60.00,1408281304,"033051125000118","019011112586793",39.78,17,0.230,316.73,443.04,26.0,19.6,0.054,64587.1,64592.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281314,101265.00
08/17/2014 09:15,1,0.668,ACTIVE,212.9,346.17,60.03,1408281304,"033051125000150","019011112586793",40.00,17,0.201,314.53,442.47,26.5,23.4,0.197,63597,63602.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281315,101266.00
08/17/2014 09:15,1,0.868,ACTIVE,213.7,340.10,60.03,1408281304,"040051121000185","019011112586793",25.38,17,0.164,315.30,440.25,21.9,14.4,0.230,58702.6,58706.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281316,101267.00
08/17/2014 09:15,1,0.857,ACTIVE,213.8,331.60,60.00,1408281304,"040051121000195","019011112586793",25.25,17,0.172,317.63,442.01,21.5,23.5,0.288,56445.699999989,56449.600000025,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281318,101268.00
08/17/2014 09:15,2,0.938,ACTIVE,214.64,346.86,60.017,1408281304,"274151322000083","019011112586793",29.02,19.30,0,333.63,353.77,27.6,24.7,0.194,233562.4,233562.4,20496,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281318,101269.00
08/17/2014 09:15,2,0.992,ACTIVE,214.87,348.06,59.996,1408281304,"274151322000076","019011112586793",29.70,19.30,0,333.93,354.37,29.9,26.9,0.190,243522.6,243522.6,20476,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281319,101270.00
08/17/2014 09:15,2,0.629,ACTIVE,214.87,418.09,60.006,1408281304,"274151322000094","019011112586793",39.14,21.00,0,336.64,438.23,25.0,22.2,0.159,171850.3,171850.3,20890,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281320,101271.00
08/17/2014 09:15,2,0.955,ACTIVE,214.19,346.26,60.006,1408281304,"274151322000052","019011112586793",29.24,19.30,0,331.83,353.47,28.3,25.4,0.186,234560.6,234560.6,20436,0,0,0,L,1151911521,1,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281321,101272.00
08/17/2014 09:15,2,0.945,ACTIVE,214.87,347.76,60.006,1408281304,"274151322000085","019011112586793",28.92,19.30,0,332.13,352.87,27.7,24.8,0.177,233627.8,233627.8,20391,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281322,101273.00
08/17/2014 09:15,2,0.936,ACTIVE,214.41,342.65,60.006,1408281304,"274151322000087","019011112586793",28.63,22.80,0,332.73,352.87,27.1,24.2,0.168,222366.2,222366.2,20425,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281323,101274.00
08/17/2014 09:15,2,0.920,ACTIVE,213.96,345.36,60.006,1408281304,"274151322000088","019011112586793",28.65,19.00,0,331.83,352.57,26.7,23.8,0.168,226907.0,226907.0,20408,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281324,101275.00
08/17/2014 09:15,2,0.986,ACTIVE,214.41,347.76,60.006,1408281304,"274151322000095","019011112586793",29.32,18.70,0,334.54,353.47,29.3,26.4,0.194,241322.0,241322.0,20469,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281325,101276.00
08/17/2014 09:15,2,0.650,ACTIVE,215.09,416.89,60.006,1408281304,"274151322000068","019011112586793",39.00,21.80,0,336.94,437.93,25.6,22.8,0.150,169983.6,169983.6,20944,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281326,101277.00
08/17/2014 09:15,2,0.936,ACTIVE,214.41,343.25,60.006,1408281304,"274151322000054","019011112586793",29.10,19.50,0,330.93,353.47,27.6,24.7,0.181,231414.8,231414.8,20544,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408281327,101278.00
08/17/2014 09:30,1,1.069,ALERT,214.2,332.33,60.03,1408282204,"040051121000097","019011112586793",26.47,18,0.185,315.15,438.38,28.1,23.4,0.307,57076.300000012,57081.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408282207,101279.00
08/17/2014 09:30,1,1.110,ACTIVE,214.0,374.50,60.00,1408282204,"040051121000095","019011112586793",23.62,17,0.147,311.81,438.57,26.1,13.3,0.172,50991,50995.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282208,101280.00
08/17/2014 09:30,1,0.699,ACTIVE,213.9,398.20,60.00,1408282204,"033051125000132","019011112586793",35.31,17,0.146,316.63,441.91,24.5,23.4,0.026,50478.6,50483.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282210,101281.00
08/17/2014 09:30,1,0.683,ACTIVE,214.1,353.10,60.03,1408282204,"033051125000135","019011112586793",35.20,18,0.149,314.88,442.31,23.9,15.2,0.222,48106.5,48110.899999976,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282211,101282.00
08/17/2014 09:30,1,1.103,ACTIVE,214.0,376.43,60.00,1408282204,"040051121000116","019011112586793",25.93,17,0.207,312.37,439.80,28.4,31.3,0.081,56202.499999999,56207.600000023,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282212,101283.00
08/17/2014 09:30,1,1.085,ACTIVE,213.8,359.21,60.03,1408282204,"040051121000068","019011112586793",23.46,17,0.209,314.38,440.92,25.3,28.4,0.100,51717.1,51721.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282214,101284.00
08/17/2014 09:30,1,0.797,ACTIVE,213.2,338.43,60.03,1408282204,"033051125000118","019011112586793",39.68,17,0.239,316.95,444.15,31.4,22.0,0.338,64592.2,64598.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282215,101285.00
08/17/2014 09:30,1,0.807,ACTIVE,214.5,341.56,60.00,1408282204,"033051125000150","019011112586793",39.78,17,0.197,311.87,444.46,31.9,31.8,0.204,63602.100000024,63608.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282216,101286.00
08/17/2014 09:30,1,1.051,ACTIVE,213.9,412.59,60.03,1408282204,"040051121000185","019011112586793",25.45,17,0.171,315.08,440.88,26.6,21.9,0.017,58706.5,58711.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282217,101287.00
08/17/2014 09:30,1,1.029,ACTIVE,213.8,383.55,60.03,1408282204,"040051121000195","019011112586793",25.69,17,0.161,317.53,441.96,26.3,21.9,0.188,56449.600000025,56454.300000013,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282219,101288.00
08/17/2014 09:30,2,1.123,ACTIVE,215.32,342.95,59.990,1408282204,"274151322000083","019011112586793",29.10,19.80,0,335.44,357.08,33.2,30.1,0.221,233568.9,233568.9,20497,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282220,101289.00
