ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 09:30,2,1.189,ACTIVE,216.00,347.76,59.980,1408282204,"274151322000076","019011112586793",29.78,19.80,0,336.34,358.28,35.9,32.7,0.239,243529.7,243529.7,20477,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282221,101290.00
08/17/2014 09:30,2,0.762,ACTIVE,215.77,414.19,59.985,1408282204,"274151322000094","019011112586793",38.84,21.50,0,333.03,437.03,29.9,26.9,0.199,171856.1,171856.1,20891,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282222,101291.00
08/17/2014 09:30,2,1.152,ACTIVE,215.77,345.66,60.006,1408282204,"274151322000052","019011112586793",28.98,20.00,0,334.24,357.68,33.8,30.7,0.212,234567.2,234567.2,20437,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282222,101292.00
08/17/2014 09:30,2,1.113,ACTIVE,216.22,342.95,59.990,1408282204,"274151322000085","019011112586793",29.46,19.80,0,335.44,356.78,33.2,30.1,0.208,233634.3,233634.3,20392,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282223,101293.00
08/17/2014 09:30,2,1.115,ACTIVE,215.77,344.15,59.990,1408282204,"274151322000087","019011112586793",28.71,23.50,0,335.14,356.78,32.5,29.5,0.212,222372.6,222372.6,20426,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282224,101294.00
08/17/2014 09:30,2,1.100,ACTIVE,215.32,348.66,59.975,1408282204,"274151322000088","019011112586793",28.88,19.80,0,334.54,356.18,32.1,29.1,0.212,226913.3,226913.3,20409,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282225,101295.00
08/17/2014 09:30,2,1.186,ACTIVE,215.54,350.77,59.990,1408282204,"274151322000095","019011112586793",29.32,19.50,0,335.14,357.38,35.3,32.1,0.225,241329.0,241329.0,20470,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282226,101296.00
08/17/2014 09:30,2,0.775,ACTIVE,216.22,415.69,59.985,1408282204,"274151322000068","019011112586793",39.20,22.50,0,333.03,441.24,30.9,27.9,0.190,169989.6,169989.6,20945,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282227,101297.00
08/17/2014 09:30,2,1.127,ACTIVE,215.54,350.77,59.990,1408282204,"274151322000054","019011112586793",29.02,20.30,0,335.14,357.08,33.1,30.0,0.217,231421.4,231421.4,20545,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408282228,101298.00
08/17/2014 09:45,1,1.207,ACTIVE,214.2,328.06,60.03,1408283104,"040051121000097","019011112586793",26.56,18,0.232,315.25,443.43,31.9,23.2,0.267,57081.5,57087.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283106,101299.00
08/17/2014 09:45,1,1.249,ACTIVE,214.0,386.08,60.00,1408283104,"040051121000095","019011112586793",23.63,17,0.230,312.81,434.97,29.3,35.6,0.057,50995.5,51000.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283108,101300.00
08/17/2014 09:45,1,0.790,ACTIVE,214.4,400.15,60.00,1408283104,"033051125000132","019011112586793",35.34,18,0.187,317.86,440.65,27.8,33.3,0.044,50483.1,50488.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283109,101301.00
08/17/2014 09:45,1,0.776,ACTIVE,214.4,369.95,60.03,1408283104,"033051125000135","019011112586793",35.15,18,0.212,316.15,439.05,27.1,33.6,0.107,48110.899999976,48116,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283110,101302.00
08/17/2014 09:45,1,1.231,ACTIVE,213.1,358.43,60.00,1408283104,"040051121000116","019011112586793",26.40,17,0.210,312.43,441.55,32.3,32.2,0.190,56207.600000023,56213.499999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283112,101303.00
08/17/2014 09:45,1,1.205,ACTIVE,214.1,389.88,60.00,1408283104,"040051121000068","019011112586793",23.99,18,0.183,315.85,436.65,28.7,36.3,0.062,51721.5,51726.8,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283113,101304.00
08/17/2014 09:45,1,0.900,ACTIVE,213.9,380.11,60.00,1408283104,"033051125000118","019011112586793",39.93,18,0.221,316.86,444.29,35.7,29.4,0.137,64598.3,64605.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283114,101305.00
08/17/2014 09:45,1,0.910,ACTIVE,214.0,403.11,60.00,1408283104,"033051125000150","019011112586793",40.00,18,0.217,312.63,444.56,36.2,28.5,0.084,63608.199999988,63615.199999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283115,101306.00
08/17/2014 09:45,1,1.196,ACTIVE,214.2,386.19,60.00,1408283104,"040051121000185","019011112586793",25.58,18,0.250,315.12,442.04,30.4,34.7,0.090,58711.1,58716.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283117,101307.00
08/17/2014 09:45,1,1.184,ACTIVE,214.3,395.66,60.03,1408283104,"040051121000195","019011112586793",25.60,18,0.140,316.85,443.30,30.1,19.3,0.230,56454.300000013,56460.000000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283118,101308.00
08/17/2014 09:45,2,1.277,ACTIVE,215.77,345.66,60.006,1408283104,"274151322000083","019011112586793",28.84,20.70,0,334.84,359.48,37.3,34.1,0.252,233576.4,233576.4,20498,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283119,101309.00
08/17/2014 09:45,2,1.330,ACTIVE,216.45,348.66,60.006,1408283104,"274151322000076","019011112586793",30.06,20.70,0,335.74,360.69,40.4,37.1,0.274,243537.8,243537.8,20478,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283120,101310.00
08/17/2014 09:45,2,0.834,ACTIVE,216.22,422.60,60.012,1408283104,"274151322000094","019011112586793",39.78,22.50,0,333.03,444.24,33.8,30.7,0.221,171862.8,171862.8,20892,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283121,101311.00
08/17/2014 09:45,2,1.283,ACTIVE,215.32,348.66,60.006,1408283104,"274151322000052","019011112586793",29.28,21.00,0,334.24,359.48,38.0,34.8,0.247,234574.9,234574.9,20438,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283122,101312.00
08/17/2014 09:45,2,1.264,ACTIVE,216.00,347.76,59.980,1408283104,"274151322000085","019011112586793",29.30,20.70,0,335.44,359.18,37.5,34.3,0.247,233641.9,233641.9,20393,0,0,0,L,1151911521,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283123,101313.00
08/17/2014 09:45,2,1.258,ACTIVE,215.54,347.46,60.006,1408283104,"274151322000087","019011112586793",28.61,24.50,0,334.84,359.18,36.4,33.2,0.239,222379.9,222379.9,20427,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283124,101314.00
08/17/2014 09:45,2,1.232,ACTIVE,215.77,347.46,60.006,1408283104,"274151322000088","019011112586793",29.08,20.70,0,334.84,358.28,36.3,33.1,0.239,226920.6,226920.6,20410,0,0,0,L,1151911521,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283125,101315.00
08/17/2014 09:45,2,1.326,ACTIVE,216.22,346.86,60.043,1408283104,"274151322000095","019011112586793",29.60,20.30,0,334.54,360.08,39.8,36.5,0.252,241337.0,241337.0,20471,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283126,101316.00
08/17/2014 09:45,2,0.871,ACTIVE,216.45,419.60,59.996,1408283104,"274151322000068","019011112586793",39.24,23.30,0,332.43,447.25,34.8,31.7,0.221,169996.5,169996.5,20946,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283127,101317.00
08/17/2014 09:45,2,1.264,ACTIVE,216.00,346.86,60.006,1408283104,"274151322000054","019011112586793",29.20,21.30,0,334.54,359.48,37.4,34.2,0.234,231428.9,231428.9,20546,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408283127,101318.00
08/17/2014 10:00,1,1.254,ACTIVE,213.2,362.73,60.00,1408284003,"040051121000097","019011112586793",26.64,18,0.199,318.07,443.47,33.2,25.7,0.145,57087.5,57094.400000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284006,101319.00
08/17/2014 10:00,1,1.293,ACTIVE,213.1,402.81,60.00,1408284003,"040051121000095","019011112586793",23.71,18,0.184,312.60,436.55,30.5,24.6,0.038,51000.5,51006.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284007,101320.00
08/17/2014 10:00,1,0.824,ACTIVE,214.0,392.91,60.00,1408284003,"033051125000132","019011112586793",35.20,18,0.174,317.91,441.97,28.8,15.3,0.237,50488.3,50494.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284008,101321.00
08/17/2014 10:00,1,0.804,ACTIVE,213.8,431.78,60.03,1408284003,"033051125000135","019011112586793",35.23,18,0.188,315.75,442.03,28.2,19.0,0.020,48116,48121.799999952,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284010,101322.00
08/17/2014 10:00,1,1.269,ACTIVE,213.1,383.14,60.00,1408284003,"040051121000116","019011112586793",26.57,18,0.187,315.23,442.14,33.5,33.2,0.062,56213.499999999,56220.200000047,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284011,101323.00
08/17/2014 10:00,1,1.270,ACTIVE,213.9,334.21,60.03,1408284003,"040051121000068","019011112586793",23.52,18,0.187,317.14,442.33,29.7,22.0,0.326,51726.8,51732.8,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284013,101324.00
08/17/2014 10:00,1,0.936,ACTIVE,213.4,342.20,60.00,1408284003,"033051125000118","019011112586793",39.74,19,0.235,316.35,443.50,37.0,38.2,0.261,64605.3,64613.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284014,101325.00
08/17/2014 10:00,1,0.947,ACTIVE,213.2,373.93,60.00,1408284003,"033051125000150","019011112586793",39.74,18,0.222,313.22,443.65,37.4,33.5,0.232,63615.199999988,63623.199999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284015,101326.00
08/17/2014 10:00,1,1.225,ACTIVE,213.4,386.15,60.00,1408284003,"040051121000185","019011112586793",25.83,18,0.201,315.64,442.46,31.4,30.7,0.119,58716.6,58723,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284017,101327.00
08/17/2014 10:00,1,1.232,ACTIVE,212.9,337.91,60.03,1408284003,"040051121000195","019011112586793",25.47,18,0.202,319.09,443.68,31.2,23.4,0.242,56460.000000001,56466.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284018,101328.00
08/17/2014 10:00,2,1.312,ACTIVE,214.64,350.77,59.996,1408284003,"274151322000083","019011112586793",29.34,21.50,0,335.14,360.69,39.0,35.7,0.274,233584.9,233584.9,20499,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284019,101329.00
08/17/2014 10:00,2,1.387,ACTIVE,215.54,351.97,59.996,1408284003,"274151322000076","019011112586793",29.82,21.30,0,335.44,362.79,41.9,38.5,0.278,243547.1,243547.1,20479,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284020,101330.00
08/17/2014 10:00,2,0.873,ACTIVE,214.87,425.91,59.996,1408284003,"274151322000094","019011112586793",39.60,23.30,0,333.93,442.14,34.9,31.8,0.225,171870.4,171870.4,20893,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284021,101331.00
08/17/2014 10:00,2,1.338,ACTIVE,215.09,349.86,60.028,1408284003,"274151322000052","019011112586793",29.26,21.50,0,334.54,360.99,39.7,36.4,0.270,234583.5,234583.5,20439,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284022,101332.00
08/17/2014 10:00,2,1.305,ACTIVE,214.87,346.86,59.996,1408284003,"274151322000085","019011112586793",29.56,21.50,0,335.14,360.99,39.1,35.8,0.256,233650.4,233650.4,20394,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284023,101333.00
08/17/2014 10:00,2,1.311,ACTIVE,214.87,351.37,59.996,1408284003,"274151322000087","019011112586793",28.61,25.50,0,334.24,360.38,38.0,34.8,0.243,222388.2,222388.2,20428,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284023,101334.00
08/17/2014 10:00,2,1.291,ACTIVE,214.87,351.37,59.996,1408284003,"274151322000088","019011112586793",28.98,21.30,0,334.54,360.08,37.9,34.6,0.247,226928.8,226928.8,20411,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284025,101335.00
08/17/2014 10:00,2,1.365,ACTIVE,214.64,351.97,60.001,1408284003,"274151322000095","019011112586793",29.70,21.30,0,334.84,361.89,41.1,37.7,0.274,241346.0,241346.0,20472,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284026,101336.00
08/17/2014 10:00,2,0.891,ACTIVE,215.77,424.71,59.980,1408284003,"274151322000068","019011112586793",39.50,24.00,0,334.24,446.05,35.9,32.7,0.230,170004.3,170004.3,20947,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284027,101337.00
08/17/2014 10:00,2,1.328,ACTIVE,214.41,350.77,59.996,1408284003,"274151322000054","019011112586793",28.94,21.80,0,334.84,361.59,39.0,35.7,0.265,231437.3,231437.3,20547,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284028,101338.00
08/17/2014 10:15,1,1.989,ACTIVE,214.2,375.15,60.00,1408284904,"040051121000097","019011112586793",26.55,19,0.276,301.66,449.03,52.5,42.2,0.322,57094.400000036,57104.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284907,101339.00
08/17/2014 10:15,1,1.991,ACTIVE,214.4,379.30,60.00,1408284904,"040051121000095","019011112586793",24.20,19,0.290,311.65,443.07,47.9,48.8,0.216,51006.400000036,51015.300000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284908,101340.00
08/17/2014 10:15,1,1.282,ACTIVE,214.9,393.12,60.00,1408284904,"033051125000132","019011112586793",35.62,19,0.269,318.55,444.45,45.4,35.7,0.280,50494.3,50503.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284909,101341.00
08/17/2014 10:15,1,1.260,ACTIVE,214.6,365.92,60.00,1408284904,"033051125000135","019011112586793",35.61,19,0.285,316.46,444.65,44.6,47.4,0.258,48121.799999952,48130.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284911,101342.00
08/17/2014 10:15,1,1.994,ACTIVE,214.3,347.97,60.03,1408284904,"040051121000116","019011112586793",26.46,18,0.257,302.85,448.23,52.5,41.6,0.408,56220.200000047,56230.499999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284912,101343.00
08/17/2014 10:15,1,1.973,ACTIVE,214.4,384.31,60.03,1408284904,"040051121000068","019011112586793",24.26,19,0.305,305.45,447.52,47.6,44.5,0.314,51732.8,51742,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284913,101344.00
08/17/2014 10:15,1,1.530,ACTIVE,214.2,397.16,60.03,1408284904,"033051125000118","019011112586793",35.46,19,0.277,302.30,448.46,54.0,58.3,0.114,64613.3,64624.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284915,101345.00
08/17/2014 10:15,1,1.537,ACTIVE,214.5,338.08,60.03,1408284904,"033051125000150","019011112586793",36.20,19,0.352,298.76,450.15,55.3,62.4,0.357,63623.199999988,63634.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284916,101346.00
08/17/2014 10:15,1,1.930,ACTIVE,214.9,370.13,60.00,1408284904,"040051121000185","019011112586793",26.42,19,0.315,305.29,448.74,50.7,45.8,0.336,58723,58732.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284917,101347.00
08/17/2014 10:15,1,1.950,ACTIVE,213.5,346.55,60.00,1408284904,"040051121000195","019011112586793",26.14,19,0.329,304.60,448.80,50.7,39.9,0.381,56466.500000001,56476.300000013,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284918,101348.00
08/17/2014 10:15,2,2.066,ACTIVE,216.22,361.89,59.996,1408284904,"274151322000083","019011112586793",29.34,22.80,0,333.93,374.81,61.4,57.3,0.429,233597.2,233597.2,20500,0,0,0,L,1151911521,1,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284919,101349.00
08/17/2014 10:15,2,2.184,ACTIVE,216.67,362.49,60.001,1408284904,"274151322000076","019011112586793",30.10,22.80,0,335.44,377.82,66.6,62.3,0.446,243560.4,243560.4,20480,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284920,101350.00
08/17/2014 10:15,2,1.406,ACTIVE,216.22,426.81,60.006,1408284904,"274151322000094","019011112586793",39.68,24.50,0,336.64,455.67,56.5,52.6,0.380,171881.5,171881.5,20894,0,0,0,L,1151911521,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284921,101351.00
08/17/2014 10:15,2,2.104,ACTIVE,216.00,360.69,60.001,1408284904,"274151322000052","019011112586793",29.32,22.80,0,334.24,375.41,62.5,58.4,0.424,234596.0,234596.0,20440,0,0,0,L,1151911521,1,122.46,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284922,101352.00
08/17/2014 10:15,2,2.096,ACTIVE,216.00,356.18,60.001,1408284904,"274151322000085","019011112586793",29.12,22.80,0,335.14,375.11,61.8,57.7,0.420,233662.7,233662.7,20395,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284923,101353.00
08/17/2014 10:15,2,2.064,ACTIVE,216.00,360.38,60.001,1408284904,"274151322000087","019011112586793",28.69,27.30,0,334.84,373.91,60.0,56.0,0.402,222400.1,222400.1,20429,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284924,101354.00
08/17/2014 10:15,2,2.061,ACTIVE,215.77,353.47,60.001,1408284904,"274151322000088","019011112586793",28.98,22.50,0,334.24,374.81,60.5,56.5,0.389,226940.8,226940.8,20412,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284925,101355.00
08/17/2014 10:15,2,2.186,ACTIVE,216.00,363.09,60.001,1408284904,"274151322000095","019011112586793",29.66,22.80,0,334.54,376.92,65.6,61.4,0.438,241359.1,241359.1,20473,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284926,101356.00
08/17/2014 10:15,2,1.361,ACTIVE,216.45,436.13,59.996,1408284904,"274151322000068","019011112586793",40.55,25.30,0,337.54,456.27,55.1,51.3,0.371,170015.5,170015.5,20948,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284927,101357.00
08/17/2014 10:15,2,2.102,ACTIVE,216.22,360.99,60.006,1408284904,"274151322000054","019011112586793",28.98,23.00,0,333.33,375.41,61.7,57.6,0.402,231449.7,231449.7,20548,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408284928,101358.00
08/17/2014 10:30,1,1.594,ACTIVE,214.1,383.15,60.00,1408285804,"040051121000097","019011112586793",26.91,20,0.250,303.73,448.33,42.7,44.6,0.150,57104.699999988,57114.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285806,101359.00
08/17/2014 10:30,1,1.635,ACTIVE,214.6,381.27,60.03,1408285804,"040051121000095","019011112586793",24.00,20,0.242,310.57,439.54,39.0,32.1,0.099,51015.300000012,51024.199999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285808,101360.00
08/17/2014 10:30,1,1.052,ACTIVE,214.8,383.31,60.00,1408285804,"033051125000132","019011112586793",35.31,20,0.216,317.28,445.11,36.9,38.3,0.103,50503.1,50511.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285810,101361.00
08/17/2014 10:30,1,1.034,ACTIVE,214.1,325.18,60.03,1408285804,"033051125000135","019011112586793",35.22,20,0.224,315.83,443.27,36.2,37.0,0.282,48130.5,48139.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285811,101362.00
08/17/2014 10:30,1,1.626,ACTIVE,213.8,381.14,60.03,1408285804,"040051121000116","019011112586793",26.53,19,0.271,303.61,447.03,42.9,33.2,0.251,56230.499999999,56240.499999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285812,101363.00
08/17/2014 10:30,1,1.620,ACTIVE,214.9,376.52,60.00,1408285804,"040051121000068","019011112586793",23.92,20,0.231,315.25,438.42,38.5,31.0,0.161,51742,51751.1,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285813,101364.00
08/17/2014 10:30,1,1.201,ACTIVE,214.6,403.61,60.00,1408285804,"033051125000118","019011112586793",39.84,20,0.301,300.76,448.38,47.6,49.6,0.295,64624.2,64635.6,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285815,101365.00
08/17/2014 10:30,1,1.212,ACTIVE,214.3,348.95,60.03,1408285804,"033051125000150","019011112586793",39.86,20,0.318,300.94,450.03,48.0,37.9,0.350,63634.199999988,63645.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285816,101366.00
08/17/2014 10:30,1,1.597,ACTIVE,214.5,365.20,60.03,1408285804,"040051121000185","019011112586793",25.72,20,0.238,317.36,444.44,40.8,31.6,0.270,58732.8,58742.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285817,101367.00
08/17/2014 10:30,1,1.587,ACTIVE,213.8,377.02,60.03,1408285804,"040051121000195","019011112586793",25.82,20,0.241,309.07,446.41,40.8,41.7,0.213,56476.300000013,56486.000000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285819,101368.00
08/17/2014 10:30,2,1.678,ACTIVE,215.09,345.36,60.012,1408285804,"274151322000083","019011112586793",29.22,23.50,0,335.14,371.81,49.7,46.0,0.354,233609.3,233609.3,20501,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285819,101369.00
08/17/2014 10:30,2,1.799,ACTIVE,215.77,353.47,59.990,1408285804,"274151322000076","019011112586793",29.54,23.50,0,336.94,374.51,53.8,50.0,0.362,243573.6,243573.6,20481,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285820,101370.00
08/17/2014 10:30,2,1.207,ACTIVE,215.09,347.46,59.996,1408285804,"274151322000094","019011112586793",27.65,25.50,0,339.65,452.66,33.2,30.2,0.225,171892.5,171892.5,20895,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285821,101371.00
08/17/2014 10:30,2,1.717,ACTIVE,215.09,351.67,60.001,1408285804,"274151322000052","019011112586793",29.12,23.80,0,335.44,372.11,50.6,46.9,0.345,234608.4,234608.4,20441,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285822,101372.00
08/17/2014 10:30,2,1.695,ACTIVE,215.09,350.17,59.969,1408285804,"274151322000085","019011112586793",29.02,23.80,0,336.34,372.11,49.7,46.1,0.331,233674.9,233674.9,20396,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285823,101373.00
08/17/2014 10:30,2,1.674,ACTIVE,214.87,345.96,60.001,1408285804,"274151322000087","019011112586793",28.35,28.80,0,335.74,371.21,48.0,44.4,0.323,222411.9,222411.9,20430,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285824,101374.00
08/17/2014 10:30,2,1.652,ACTIVE,214.41,346.56,60.001,1408285804,"274151322000088","019011112586793",29.02,23.50,0,335.74,371.51,48.6,45.0,0.323,226952.7,226952.7,20413,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285825,101375.00
08/17/2014 10:30,2,1.770,ACTIVE,215.54,348.06,59.996,1408285804,"274151322000095","019011112586793",29.54,23.50,0,335.74,373.31,53.0,49.2,0.358,241372.1,241372.1,20474,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285826,101376.00
08/17/2014 10:30,2,1.150,ACTIVE,215.77,428.31,59.996,1408285804,"274151322000068","019011112586793",39.76,26.30,0,394.05,455.37,46.5,43.0,0.287,170026.6,170026.6,20949,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285827,101377.00
08/17/2014 10:30,2,1.682,ACTIVE,214.87,353.77,59.996,1408285804,"274151322000054","019011112586793",29.16,24.00,0,335.44,372.41,49.7,46.0,0.336,231461.8,231461.8,20549,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408285828,101378.00
08/17/2014 10:45,1,1.927,ACTIVE,214.7,346.88,60.03,1408286704,"040051121000097","019011112586793",26.63,21,0.299,301.49,448.98,51.0,51.7,0.376,57114.800000012,57126.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286706,101379.00
08/17/2014 10:45,1,1.956,ACTIVE,214.4,337.95,60.03,1408286704,"040051121000095","019011112586793",23.88,21,0.293,302.18,445.52,46.4,46.8,0.356,51024.199999988,51034.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286708,101380.00
08/17/2014 10:45,1,1.220,ACTIVE,214.7,379.79,60.03,1408286704,"033051125000132","019011112586793",35.50,21,0.269,315.97,442.79,43.1,43.7,0.157,50511.8,50521.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286709,101381.00
08/17/2014 10:45,1,1.239,ACTIVE,214.4,376.45,60.03,1408286704,"033051125000135","019011112586793",35.16,22,0.277,307.22,448.97,43.3,43.3,0.191,48139.199999988,48149,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286711,101382.00
08/17/2014 10:45,1,1.947,ACTIVE,214.7,438.96,60.03,1408286704,"040051121000116","019011112586793",26.45,19,0.320,302.97,447.98,51.2,42.5,0.134,56240.499999999,56251.999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286712,101383.00
08/17/2014 10:45,1,1.934,ACTIVE,215.2,402.28,60.03,1408286704,"040051121000068","019011112586793",24.06,21,0.274,304.59,448.49,46.3,47.6,0.133,51751.1,51761.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286713,101384.00
08/17/2014 10:45,1,1.498,ACTIVE,214.8,425.39,60.07,1408286704,"033051125000118","019011112586793",36.25,21,0.293,302.03,448.62,54.0,46.9,0.076,64635.6,64647.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286714,101385.00
08/17/2014 10:45,1,1.504,ACTIVE,214.9,394.96,60.03,1408286704,"033051125000150","019011112586793",35.83,21,0.274,303.74,451.30,53.6,41.2,0.196,63645.600000024,63657.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286716,101386.00
08/17/2014 10:45,1,1.911,ACTIVE,214.7,362.45,60.03,1408286704,"040051121000185","019011112586793",25.88,21,0.311,305.40,448.85,49.2,51.4,0.353,58742.4,58753.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286717,101387.00
08/17/2014 10:45,1,1.896,ACTIVE,214.7,416.35,60.03,1408286704,"040051121000195","019011112586793",26.15,21,0.307,304.55,448.64,49.3,51.6,0.137,56486.000000001,56497.300000013,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286718,101388.00
08/17/2014 10:45,2,2.012,ACTIVE,215.54,355.28,60.006,1408286704,"274151322000083","019011112586793",29.22,25.00,0,335.74,377.52,59.5,55.5,0.424,233623.2,233623.2,20502,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286719,101389.00
08/17/2014 10:45,2,2.133,ACTIVE,216.45,360.69,59.980,1408286704,"274151322000076","019011112586793",29.76,24.80,0,337.24,383.83,64.2,60.0,0.442,243588.7,243588.7,20482,0,0,0,L,1151911521,1,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286720,101390.00
08/17/2014 10:45,2,1.365,ACTIVE,215.77,425.61,60.006,1408286704,"274151322000094","019011112586793",38.65,26.80,0,336.34,451.16,53.9,50.1,0.380,171905.0,171905.0,20896,0,0,0,L,1151911521,1,122.46,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286721,101391.00
08/17/2014 10:45,2,2.047,ACTIVE,215.77,359.18,60.012,1408286704,"274151322000052","019011112586793",29.08,24.80,0,335.44,377.82,60.3,56.3,0.415,234622.5,234622.5,20442,0,0,0,L,1151911521,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286722,101392.00
08/17/2014 10:45,2,2.031,ACTIVE,215.77,349.26,60.012,1408286704,"274151322000085","019011112586793",29.00,25.00,0,336.64,380.52,59.6,55.6,0.407,233688.8,233688.8,20397,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286723,101393.00
08/17/2014 10:45,2,2.006,ACTIVE,216.00,360.69,60.006,1408286704,"274151322000087","019011112586793",28.25,30.50,0,335.44,376.92,57.4,53.5,0.384,222425.3,222425.3,20431,0,0,0,L,1151911521,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286724,101394.00
08/17/2014 10:45,2,1.984,ACTIVE,215.32,353.77,60.006,1408286704,"274151322000088","019011112586793",28.94,24.80,0,335.74,377.22,58.2,54.2,0.380,226966.3,226966.3,20414,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286725,101395.00
08/17/2014 10:45,2,2.107,ACTIVE,215.77,348.06,60.006,1408286704,"274151322000095","019011112586793",29.76,24.80,0,335.74,379.62,63.5,59.3,0.415,241387.0,241387.0,20475,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286726,101396.00
08/17/2014 10:45,2,1.361,ACTIVE,216.90,424.71,60.012,1408286704,"274151322000068","019011112586793",39.46,27.30,0,337.24,458.07,54.3,50.5,0.362,170039.2,170039.2,20950,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286727,101397.00
08/17/2014 10:45,2,2.020,ACTIVE,215.77,347.46,60.001,1408286704,"274151322000054","019011112586793",29.04,25.30,0,335.44,378.12,59.4,55.4,0.393,231475.7,231475.7,20550,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408286728,101398.00
08/17/2014 11:00,1,1.632,ACTIVE,215.1,342.87,60.03,1408287605,"040051121000097","019011112586793",26.58,21,0.275,301.79,449.04,43.1,33.5,0.335,57126.5,57139,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287607,101399.00
08/17/2014 11:00,1,1.662,ACTIVE,214.5,347.06,60.03,1408287605,"040051121000095","019011112586793",23.83,21,0.240,302.01,446.21,39.4,32.5,0.220,51034.5,51045.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287608,101400.00
08/17/2014 11:00,1,1.059,ACTIVE,215.2,358.13,60.03,1408287605,"033051125000132","019011112586793",35.33,22,0.234,307.32,448.52,37.2,38.5,0.185,50521.5,50531.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287610,101401.00
08/17/2014 11:00,1,1.050,ACTIVE,214.7,324.78,60.03,1408287605,"033051125000135","019011112586793",35.01,22,0.235,305.75,450.48,36.5,29.8,0.270,48149,48159.599999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287611,101402.00
08/17/2014 11:00,1,1.633,ACTIVE,214.6,368.77,60.03,1408287605,"040051121000116","019011112586793",26.71,19,0.268,301.81,448.11,43.4,44.1,0.204,56251.999999999,56264.300000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287612,101403.00
08/17/2014 11:00,1,1.638,ACTIVE,214.7,396.10,60.03,1408287605,"040051121000068","019011112586793",23.87,21,0.228,304.77,448.95,38.9,29.9,0.128,51761.5,51772.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287614,101404.00
08/17/2014 11:00,1,1.216,ACTIVE,214.6,403.76,60.03,1408287605,"033051125000118","019011112586793",39.76,22,0.302,302.46,448.16,48.1,49.5,0.276,64647.6,64659.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287615,101405.00
08/17/2014 11:00,1,1.227,ACTIVE,214.6,376.29,60.03,1408287605,"033051125000150","019011112586793",39.66,21,0.305,300.25,450.16,48.4,38.2,0.333,63657.900000036,63670,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287616,101406.00
08/17/2014 11:00,1,1.605,ACTIVE,215.2,380.68,60.03,1408287605,"040051121000185","019011112586793",25.89,21,0.263,304.31,448.64,41.3,34.2,0.231,58753.5,58765.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287618,101407.00
08/17/2014 11:00,1,1.603,ACTIVE,215.1,352.58,60.03,1408287605,"040051121000195","019011112586793",25.86,21,0.258,304.14,448.98,41.2,40.9,0.282,56497.300000013,56509.400000037,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287619,101408.00
08/17/2014 11:00,2,1.695,ACTIVE,215.77,351.07,60.022,1408287605,"274151322000083","019011112586793",29.30,25.30,0,336.64,379.32,50.4,46.7,0.362,233637.9,233637.9,20503,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287620,101409.00
08/17/2014 11:00,2,1.822,ACTIVE,217.13,358.88,60.022,1408287605,"274151322000076","019011112586793",29.42,25.00,0,338.14,384.43,54.3,50.5,0.367,243604.6,243604.6,20483,0,0,0,L,1151911521,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287621,101410.00
08/17/2014 11:00,2,1.119,ACTIVE,216.00,424.71,60.022,1408287605,"274151322000094","019011112586793",40.04,27.00,0,394.65,456.57,45.6,42.1,0.305,171918.2,171918.2,20897,0,0,0,L,1151911521,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287622,101411.00
08/17/2014 11:00,2,1.725,ACTIVE,215.77,350.17,60.022,1408287605,"274151322000052","019011112586793",29.24,25.30,0,336.64,379.32,51.0,47.3,0.327,234637.4,234637.4,20443,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287623,101412.00
08/17/2014 11:00,2,1.697,ACTIVE,216.22,354.97,60.022,1408287605,"274151322000085","019011112586793",29.26,25.50,0,337.24,379.62,50.3,46.6,0.323,233703.6,233703.6,20398,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287623,101413.00
08/17/2014 11:00,2,1.697,ACTIVE,216.00,349.56,60.028,1408287605,"274151322000087","019011112586793",28.17,32.00,0,336.34,377.82,48.5,44.9,0.323,222439.4,222439.4,20432,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287624,101414.00
08/17/2014 11:00,2,1.680,ACTIVE,215.77,348.36,60.049,1408287605,"274151322000088","019011112586793",28.82,25.00,0,336.64,378.42,49.0,45.4,0.309,226980.6,226980.6,20415,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287625,101415.00
08/17/2014 11:00,2,1.799,ACTIVE,215.77,351.67,60.028,1408287605,"274151322000095","019011112586793",29.48,25.30,0,336.64,380.82,53.7,49.9,0.345,241402.7,241402.7,20476,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287626,101416.00
08/17/2014 11:00,2,1.180,ACTIVE,216.67,418.09,60.022,1408287605,"274151322000068","019011112586793",38.80,27.50,0,395.55,462.88,46.4,42.9,0.309,170052.5,170052.5,20951,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287627,101417.00
08/17/2014 11:00,2,1.705,ACTIVE,215.77,347.16,60.028,1408287605,"274151322000054","019011112586793",29.06,25.80,0,336.64,380.22,50.2,46.5,0.331,231490.4,231490.4,20551,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408287628,101418.00
08/17/2014 11:15,1,1.280,ACTIVE,214.2,325.69,60.00,1408288504,"040051121000097","019011112586793",26.67,21,0.207,315.19,441.17,33.9,33.0,0.264,57139,57147.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288506,101419.00
08/17/2014 11:15,1,1.352,ACTIVE,214.4,434.88,60.00,1408288504,"040051121000095","019011112586793",23.30,21,0.181,311.92,441.70,31.3,19.6,0.043,51045.400000036,51053.100000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288508,101420.00
08/17/2014 11:15,1,0.857,ACTIVE,215.1,348.80,60.00,1408288504,"033051125000132","019011112586793",34.49,21,0.203,316.38,443.40,29.4,19.5,0.264,50531.9,50539.4,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288509,101421.00
08/17/2014 11:15,1,0.828,ACTIVE,214.9,394.67,60.00,1408288504,"033051125000135","019011112586793",35.01,22,0.172,315.49,444.84,28.8,18.5,0.156,48159.599999964,48166.899999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288510,101422.00
08/17/2014 11:15,1,1.319,ACTIVE,214.4,392.57,60.03,1408288504,"040051121000116","019011112586793",26.14,19,0.201,314.61,439.09,34.3,26.4,0.071,56264.300000011,56272.900000035,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288511,101423.00
08/17/2014 11:15,1,1.289,ACTIVE,214.8,423.51,60.00,1408288504,"040051121000068","019011112586793",23.88,21,0.189,316.91,442.97,30.6,19.3,0.024,51772.5,51780.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288513,101424.00
08/17/2014 11:15,1,0.969,ACTIVE,213.9,394.28,60.00,1408288504,"033051125000118","019011112586793",39.40,21,0.227,306.72,447.39,38.0,32.1,0.085,64659.8,64669.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288514,101425.00
08/17/2014 11:15,1,0.969,ACTIVE,214.3,338.25,60.00,1408288504,"033051125000150","019011112586793",39.70,21,0.246,305.93,449.60,38.3,38.9,0.287,63670,63680.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288515,101426.00
08/17/2014 11:15,1,1.262,ACTIVE,214.5,382.99,60.00,1408288504,"040051121000185","019011112586793",25.65,21,0.194,318.53,442.70,32.2,36.0,0.063,58765.5,58773.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288516,101427.00
08/17/2014 11:15,1,1.257,ACTIVE,214.2,370.88,60.00,1408288504,"040051121000195","019011112586793",25.62,21,0.191,318.77,443.45,32.0,26.9,0.092,56509.400000037,56517.699999989,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288518,101428.00
08/17/2014 11:15,2,1.359,ACTIVE,216.22,345.36,59.996,1408288504,"274151322000083","019011112586793",29.02,25.00,0,336.04,369.40,40.0,36.7,0.274,233648.5,233648.5,20504,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288519,101429.00
08/17/2014 11:15,2,1.441,ACTIVE,216.45,348.66,59.996,1408288504,"274151322000076","019011112586793",29.56,25.00,0,338.14,371.51,43.1,39.7,0.301,243616.1,243616.1,20484,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288520,101430.00
08/17/2014 11:15,2,0.930,ACTIVE,216.22,412.98,59.990,1408288504,"274151322000094","019011112586793",38.65,27.30,0,336.64,447.25,36.1,32.9,0.243,171927.8,171927.8,20898,0,0,0,L,1151911521,1,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288521,101431.00
08/17/2014 11:15,2,1.391,ACTIVE,216.00,347.46,59.996,1408288504,"274151322000052","019011112586793",28.77,25.00,0,336.34,369.40,40.5,37.2,0.270,234648.2,234648.2,20444,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288522,101432.00
08/17/2014 11:15,2,1.363,ACTIVE,216.45,345.66,59.985,1408288504,"274151322000085","019011112586793",28.96,25.30,0,336.94,369.40,40.0,36.7,0.270,233714.2,233714.2,20399,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288523,101433.00
08/17/2014 11:15,2,1.354,ACTIVE,216.45,345.36,59.996,1408288504,"274151322000087","019011112586793",28.19,32.60,0,336.34,368.50,38.6,35.3,0.247,222449.7,222449.7,20433,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288524,101434.00
08/17/2014 11:15,2,1.344,ACTIVE,216.00,348.36,60.001,1408288504,"274151322000088","019011112586793",28.43,25.00,0,336.64,368.80,38.7,35.4,0.252,226991.0,226991.0,20416,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288525,101435.00
08/17/2014 11:15,2,1.430,ACTIVE,215.77,347.16,59.996,1408288504,"274151322000095","019011112586793",29.38,25.00,0,336.64,370.60,42.5,39.1,0.283,241414.1,241414.1,20477,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288526,101436.00
