ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 11:15,2,0.936,ACTIVE,216.90,412.38,59.996,1408288504,"274151322000068","019011112586793",38.65,27.50,0,338.74,452.66,36.3,33.1,0.239,170062.2,170062.2,20952,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288527,101437.00
08/17/2014 11:15,2,1.359,ACTIVE,216.00,348.06,59.990,1408288504,"274151322000054","019011112586793",28.94,25.50,0,336.64,369.70,39.9,36.5,0.265,231501.0,231501.0,20552,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408288528,101438.00
08/17/2014 11:30,1,1.616,ACTIVE,215.3,418.02,60.03,1408289404,"040051121000097","019011112586793",26.70,21,0.268,314.38,443.54,42.9,44.7,0.093,57147.900000036,57155.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289406,101439.00
08/17/2014 11:30,1,1.640,ACTIVE,215.2,351.41,60.00,1408289404,"040051121000095","019011112586793",24.10,21,0.240,314.17,440.18,39.3,38.2,0.210,51053.100000024,51059.800000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289408,101440.00
08/17/2014 11:30,1,1.054,ACTIVE,215.8,373.14,60.00,1408289404,"033051125000132","019011112586793",35.53,21,0.214,317.25,443.48,37.2,31.8,0.204,50539.4,50546,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289409,101441.00
08/17/2014 11:30,1,1.037,ACTIVE,216.0,371.17,60.00,1408289404,"033051125000135","019011112586793",35.46,22,0.212,316.27,444.48,36.6,29.3,0.166,48166.899999976,48173.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289410,101442.00
08/17/2014 11:30,1,1.630,ACTIVE,215.3,409.61,60.00,1408289404,"040051121000116","019011112586793",26.75,19,0.271,314.51,441.95,43.4,33.6,0.085,56272.900000035,56280.600000023,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289412,101443.00
08/17/2014 11:30,1,1.622,ACTIVE,215.6,368.82,60.03,1408289404,"040051121000068","019011112586793",24.17,21,0.240,317.89,443.00,39.0,39.7,0.254,51780.4,51787.4,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289413,101444.00
08/17/2014 11:30,1,1.209,ACTIVE,215.7,416.96,60.03,1408289404,"033051125000118","019011112586793",40.04,21,0.303,318.04,441.48,48.1,51.2,0.127,64669.7,64678.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289414,101445.00
08/17/2014 11:30,1,1.223,ACTIVE,215.4,437.60,60.00,1408289404,"033051125000150","019011112586793",39.83,21,0.298,316.26,443.54,48.4,44.4,0.115,63680.100000024,63689,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289415,101446.00
08/17/2014 11:30,1,1.590,ACTIVE,216.2,406.62,60.00,1408289404,"040051121000185","019011112586793",26.15,21,0.249,315.57,442.84,41.3,42.8,0.082,58773.7,58780.9,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289417,101447.00
08/17/2014 11:30,1,1.599,ACTIVE,215.7,384.90,60.03,1408289404,"040051121000195","019011112586793",26.02,21,0.266,315.71,443.52,41.4,32.2,0.254,56517.699999989,56525.000000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289418,101448.00
08/17/2014 11:30,2,1.709,ACTIVE,216.67,354.07,60.006,1408289404,"274151322000083","019011112586793",29.04,25.00,0,335.44,366.70,50.3,46.6,0.349,233658.0,233658.0,20505,0,0,0,L,1151911521,1,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289419,101449.00
08/17/2014 11:30,2,1.809,ACTIVE,217.35,350.17,60.006,1408289404,"274151322000076","019011112586793",29.66,25.30,0,336.34,368.80,54.3,50.5,0.367,243626.3,243626.3,20485,0,0,0,L,1151911521,1,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289420,101450.00
08/17/2014 11:30,2,1.115,ACTIVE,216.67,427.71,60.012,1408289404,"274151322000094","019011112586793",40.04,27.30,0,336.04,446.05,45.1,41.7,0.301,171936.3,171936.3,20899,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289421,101451.00
08/17/2014 11:30,2,1.719,ACTIVE,216.90,345.36,60.006,1408289404,"274151322000052","019011112586793",29.24,25.30,0,334.84,366.70,50.9,47.2,0.327,234657.8,234657.8,20445,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289422,101452.00
08/17/2014 11:30,2,1.699,ACTIVE,216.67,354.37,60.006,1408289404,"274151322000085","019011112586793",29.30,25.30,0,335.74,367.00,50.4,46.7,0.327,233723.7,233723.7,20400,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289423,101453.00
08/17/2014 11:30,2,1.680,ACTIVE,216.67,354.97,60.006,1408289404,"274151322000087","019011112586793",28.63,33.00,0,336.04,366.40,48.7,45.1,0.323,222458.8,222458.8,20434,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289424,101454.00
08/17/2014 11:30,2,1.666,ACTIVE,216.22,353.47,60.017,1408289404,"274151322000088","019011112586793",29.00,25.30,0,335.74,366.40,49.0,45.3,0.318,227000.1,227000.1,20417,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289425,101455.00
08/17/2014 11:30,2,1.793,ACTIVE,216.22,347.16,60.006,1408289404,"274151322000095","019011112586793",29.56,25.00,0,334.84,368.20,53.6,49.9,0.354,241424.2,241424.2,20478,0,0,0,L,1151911521,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289426,101456.00
08/17/2014 11:30,2,1.188,ACTIVE,217.13,412.68,60.006,1408289404,"274151322000068","019011112586793",38.55,28.00,0,337.24,446.65,45.9,42.3,0.296,170070.9,170070.9,20953,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289427,101457.00
08/17/2014 11:30,2,1.691,ACTIVE,216.90,349.56,60.006,1408289404,"274151322000054","019011112586793",29.28,25.80,0,334.54,367.00,50.2,46.5,0.327,231510.4,231510.4,20553,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408289428,101458.00
08/17/2014 11:45,1,1.219,ACTIVE,215.3,346.15,60.00,1408290304,"040051121000097","019011112586793",26.34,21,0.199,318.43,443.24,31.9,17.3,0.310,57155.600000024,57164.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290306,101459.00
08/17/2014 11:45,1,1.277,ACTIVE,214.9,395.88,60.00,1408290304,"040051121000095","019011112586793",23.30,21,0.205,314.03,440.37,29.6,21.7,0.041,51059.800000012,51067.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290308,101460.00
08/17/2014 11:45,1,0.807,ACTIVE,215.8,364.07,60.03,1408290304,"033051125000132","019011112586793",34.52,21,0.222,317.44,443.59,27.7,33.6,0.144,50546,50553.3,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290309,101461.00
08/17/2014 11:45,1,0.778,ACTIVE,215.6,370.54,60.03,1408290304,"033051125000135","019011112586793",35.02,22,0.212,316.28,444.62,27.1,32.3,0.107,48173.5,48180.799999952,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290310,101462.00
08/17/2014 11:45,1,1.241,ACTIVE,215.3,362.66,60.00,1408290304,"040051121000116","019011112586793",26.18,19,0.234,315.90,441.95,32.3,30.6,0.184,56280.600000023,56288.999999999,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290312,101463.00
08/17/2014 11:45,1,1.225,ACTIVE,215.5,340.51,60.00,1408290304,"040051121000068","019011112586793",23.64,21,0.216,317.42,443.02,28.8,23.9,0.295,51787.4,51794.9,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290313,101464.00
08/17/2014 11:45,1,0.907,ACTIVE,215.2,357.89,60.00,1408290304,"033051125000118","019011112586793",39.63,21,0.224,308.24,447.82,35.7,28.8,0.182,64678.7,64688.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290314,101465.00
08/17/2014 11:45,1,0.904,ACTIVE,215.8,369.97,60.00,1408290304,"033051125000150","019011112586793",40.05,21,0.211,308.33,449.31,36.0,28.0,0.230,63689,63698.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290315,101466.00
08/17/2014 11:45,1,1.222,ACTIVE,215.4,412.48,60.00,1408290304,"040051121000185","019011112586793",24.73,21,0.187,319.33,442.76,30.0,36.7,0.036,58780.9,58789,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290317,101467.00
08/17/2014 11:45,1,1.174,ACTIVE,215.4,341.64,60.00,1408290304,"040051121000195","019011112586793",25.73,21,0.179,319.89,443.51,30.0,19.9,0.314,56525.000000001,56533.100000025,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290318,101468.00
08/17/2014 11:45,2,1.271,ACTIVE,216.22,353.47,60.012,1408290304,"274151322000083","019011112586793",29.04,24.80,0,336.34,369.10,37.5,34.3,0.261,233668.4,233668.4,20506,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290319,101469.00
08/17/2014 11:45,2,1.350,ACTIVE,216.90,351.67,60.006,1408290304,"274151322000076","019011112586793",29.70,25.30,0,338.44,371.21,40.5,37.2,0.274,243637.6,243637.6,20486,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290320,101470.00
08/17/2014 11:45,2,0.855,ACTIVE,216.67,419.30,60.006,1408290304,"274151322000094","019011112586793",38.86,27.00,0,336.94,448.15,33.8,30.7,0.225,171945.6,171945.6,20900,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290321,101471.00
08/17/2014 11:45,2,1.305,ACTIVE,216.45,352.87,60.012,1408290304,"274151322000052","019011112586793",28.90,25.30,0,336.34,369.40,38.2,35.0,0.247,234668.4,234668.4,20446,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290322,101472.00
08/17/2014 11:45,2,1.283,ACTIVE,216.67,352.57,60.012,1408290304,"274151322000085","019011112586793",28.92,25.30,0,337.54,369.10,37.6,34.4,0.243,233734.1,233734.1,20401,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290323,101473.00
08/17/2014 11:45,2,1.277,ACTIVE,216.67,352.87,60.012,1408290304,"274151322000087","019011112586793",28.09,33.30,0,336.94,368.80,36.3,33.1,0.230,222468.9,222468.9,20435,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290324,101474.00
08/17/2014 11:45,2,1.273,ACTIVE,216.00,344.15,60.006,1408290304,"274151322000088","019011112586793",28.19,25.30,0,336.34,369.10,36.3,33.1,0.234,227010.2,227010.2,20418,0,0,0,L,1151911521,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290325,101475.00
08/17/2014 11:45,2,1.352,ACTIVE,216.22,344.15,60.012,1408290304,"274151322000095","019011112586793",29.22,25.00,0,336.34,370.60,40.0,36.7,0.261,241435.3,241435.3,20479,0,0,0,L,1151911521,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290326,101476.00
08/17/2014 11:45,2,0.863,ACTIVE,217.58,421.10,60.006,1408290304,"274151322000068","019011112586793",39.26,28.00,0,336.94,452.36,34.5,31.3,0.221,170080.3,170080.3,20954,0,0,0,L,1151911521,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290327,101477.00
08/17/2014 11:45,2,1.281,ACTIVE,216.45,353.17,60.028,1408290304,"274151322000054","019011112586793",28.80,25.80,0,336.64,369.40,37.4,34.2,0.243,231520.8,231520.8,20554,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408290328,101478.00
08/17/2014 12:00,1,1.343,ACTIVE,215.8,343.66,60.03,1408291204,"040051121000097","019011112586793",26.73,21,0.220,315.87,443.55,35.7,34.6,0.240,57164.199999988,57170.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291207,101479.00
08/17/2014 12:00,1,1.406,ACTIVE,214.8,359.04,60.00,1408291204,"040051121000095","019011112586793",23.58,21,0.183,313.08,440.20,32.9,32.4,0.195,51067.199999988,51072.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291208,101480.00
08/17/2014 12:00,1,0.884,ACTIVE,215.3,365.95,60.00,1408291204,"033051125000132","019011112586793",35.41,20,0.211,319.64,443.47,31.1,23.2,0.218,50553.3,50558.9,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291209,101481.00
08/17/2014 12:00,1,0.874,ACTIVE,215.6,425.67,60.03,1408291204,"033051125000135","019011112586793",35.10,21,0.223,318.04,444.21,30.5,30.8,0.017,48180.799999952,48186.399999976,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291211,101482.00
08/17/2014 12:00,1,1.386,ACTIVE,214.8,364.57,60.03,1408291204,"040051121000116","019011112586793",26.35,18,0.217,311.93,441.94,36.3,36.1,0.132,56288.999999999,56295.400000035,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291212,101483.00
08/17/2014 12:00,1,1.393,ACTIVE,214.9,377.83,60.03,1408291204,"040051121000068","019011112586793",23.46,20,0.191,319.31,442.97,32.5,24.8,0.115,51794.9,51800.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291213,101484.00
08/17/2014 12:00,1,1.018,ACTIVE,215.1,378.41,60.03,1408291204,"033051125000118","019011112586793",39.87,21,0.262,318.27,441.65,40.4,42.3,0.163,64688.5,64696.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291214,101485.00
08/17/2014 12:00,1,1.028,ACTIVE,215.3,373.27,60.03,1408291204,"033051125000150","019011112586793",39.83,20,0.257,316.22,442.99,40.7,32.1,0.269,63698.800000012,63706.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291216,101486.00
08/17/2014 12:00,1,1.343,ACTIVE,215.2,360.10,60.00,1408291204,"040051121000185","019011112586793",25.75,21,0.216,316.53,442.58,34.4,26.8,0.138,58789,58795.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291217,101487.00
08/17/2014 12:00,1,1.338,ACTIVE,215.2,398.15,60.03,1408291204,"040051121000195","019011112586793",25.84,20,0.199,316.48,443.53,34.4,26.8,0.070,56533.100000025,56539.199999989,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291218,101488.00
08/17/2014 12:00,2,1.408,ACTIVE,216.67,354.07,60.022,1408291204,"274151322000083","019011112586793",29.20,24.50,0,336.94,363.09,41.7,38.3,0.287,233676.5,233676.5,20507,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291219,101489.00
08/17/2014 12:00,2,1.496,ACTIVE,216.90,356.48,60.012,1408291204,"274151322000076","019011112586793",29.80,25.30,0,336.94,364.89,45.1,41.7,0.314,243646.4,243646.4,20487,0,0,0,L,1151911521,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291220,101490.00
08/17/2014 12:00,2,0.963,ACTIVE,216.45,420.50,60.001,1408291204,"274151322000094","019011112586793",39.14,26.80,0,334.54,443.34,38.0,34.8,0.247,171952.9,171952.9,20901,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291221,101491.00
08/17/2014 12:00,2,1.439,ACTIVE,216.67,355.58,60.006,1408291204,"274151322000052","019011112586793",29.12,25.00,0,336.04,363.09,42.5,39.1,0.270,234676.6,234676.6,20447,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291222,101492.00
08/17/2014 12:00,2,1.416,ACTIVE,216.45,350.47,60.006,1408291204,"274151322000085","019011112586793",29.18,25.00,0,337.84,363.09,41.9,38.5,0.274,233742.2,233742.2,20402,0,0,0,L,1151911521,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291223,101493.00
08/17/2014 12:00,2,1.412,ACTIVE,216.45,351.67,60.012,1408291204,"274151322000087","019011112586793",28.31,33.30,0,336.94,362.19,40.5,37.1,0.265,222476.7,222476.7,20436,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291224,101494.00
08/17/2014 12:00,2,1.385,ACTIVE,216.45,346.56,60.006,1408291204,"274151322000088","019011112586793",28.96,25.00,0,335.74,362.49,40.6,37.3,0.256,227018.0,227018.0,20419,0,0,0,L,1151911521,1,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291225,101495.00
08/17/2014 12:00,2,1.494,ACTIVE,216.22,352.27,60.012,1408291204,"274151322000095","019011112586793",29.44,24.50,0,336.34,363.99,44.5,41.0,0.278,241443.9,241443.9,20480,0,0,0,L,1151911521,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291226,101496.00
08/17/2014 12:00,2,0.961,ACTIVE,217.13,419.30,60.012,1408291204,"274151322000068","019011112586793",39.44,28.00,0,336.34,443.04,38.3,35.0,0.247,170087.7,170087.7,20955,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291227,101497.00
08/17/2014 12:00,2,1.416,ACTIVE,216.22,355.28,59.990,1408291204,"274151322000054","019011112586793",29.04,25.80,0,336.34,363.39,41.7,38.3,0.274,231528.9,231528.9,20555,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408291228,101498.00
08/17/2014 12:15,1,1.306,ACTIVE,214.9,359.94,60.03,1408292104,"040051121000097","019011112586793",26.58,22,0.201,314.41,444.42,34.5,34.9,0.154,57170.699999988,57179.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292107,101499.00
08/17/2014 12:15,1,1.363,ACTIVE,214.4,372.56,60.07,1408292104,"040051121000095","019011112586793",23.54,22,0.227,314.34,440.43,31.9,23.2,0.117,51072.900000036,51080.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292108,101500.00
08/17/2014 12:15,1,0.870,ACTIVE,214.8,335.84,60.03,1408292104,"033051125000132","019011112586793",34.65,21,0.157,317.58,443.55,30.0,19.5,0.315,50558.9,50566.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292110,101501.00
08/17/2014 12:15,1,0.850,ACTIVE,215.1,429.73,60.03,1408292104,"033051125000135","019011112586793",34.70,22,0.183,318.52,444.88,29.3,15.2,0.087,48186.399999976,48193.699999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292111,101502.00
08/17/2014 12:15,1,1.348,ACTIVE,214.4,329.08,60.03,1408292104,"040051121000116","019011112586793",26.08,19,0.210,311.77,439.02,34.9,34.4,0.265,56295.400000035,56303.999999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292112,101503.00
08/17/2014 12:15,1,1.333,ACTIVE,214.8,369.23,60.03,1408292104,"040051121000068","019011112586793",23.62,21,0.233,316.57,443.08,31.3,29.3,0.095,51800.7,51808.3,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292113,101504.00
08/17/2014 12:15,1,0.992,ACTIVE,214.8,387.83,60.03,1408292104,"033051125000118","019011112586793",39.26,21,0.228,317.32,441.04,38.7,30.8,0.149,64696.1,64706,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292115,101505.00
08/17/2014 12:15,1,0.994,ACTIVE,214.2,391.92,60.03,1408292104,"033051125000150","019011112586793",39.55,22,0.241,316.16,442.99,39.1,33.7,0.099,63706.5,63716.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292116,101506.00
08/17/2014 12:15,1,1.304,ACTIVE,214.7,367.96,60.00,1408292104,"040051121000185","019011112586793",25.40,21,0.191,316.14,441.30,32.9,25.6,0.101,58795.1,58803.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292117,101507.00
08/17/2014 12:15,1,1.289,ACTIVE,214.0,370.64,60.03,1408292104,"040051121000195","019011112586793",25.61,21,0.191,316.49,437.97,32.8,26.2,0.133,56539.199999989,56547.400000037,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292119,101508.00
08/17/2014 12:15,2,1.381,ACTIVE,215.32,344.76,60.017,1408292104,"274151322000083","019011112586793",29.00,24.80,0,336.04,367.60,40.6,37.2,0.287,233686.9,233686.9,20508,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292120,101509.00
08/17/2014 12:15,2,1.443,ACTIVE,216.22,349.86,60.038,1408292104,"274151322000076","019011112586793",30.06,25.50,0,338.14,370.00,44.0,40.5,0.296,243657.9,243657.9,20488,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292120,101510.00
08/17/2014 12:15,2,0.918,ACTIVE,215.54,419.00,60.028,1408292104,"274151322000094","019011112586793",39.48,27.30,0,337.24,445.45,36.7,33.5,0.243,171962.3,171962.3,20902,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292121,101511.00
08/17/2014 12:15,2,1.404,ACTIVE,215.09,351.37,60.022,1408292104,"274151322000052","019011112586793",29.00,25.50,0,336.04,367.30,41.2,37.9,0.278,234687.2,234687.2,20448,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292122,101512.00
08/17/2014 12:15,2,1.375,ACTIVE,215.32,346.56,60.017,1408292104,"274151322000085","019011112586793",29.16,25.00,0,336.94,367.90,40.5,37.2,0.265,233752.7,233752.7,20403,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292123,101513.00
08/17/2014 12:15,2,1.373,ACTIVE,215.77,345.96,60.022,1408292104,"274151322000087","019011112586793",28.21,33.50,0,335.74,367.00,39.3,36.0,0.256,222486.8,222486.8,20437,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292124,101514.00
08/17/2014 12:15,2,1.369,ACTIVE,215.09,344.15,60.006,1408292104,"274151322000088","019011112586793",28.37,25.30,0,336.04,367.30,39.4,36.1,0.252,227028.2,227028.2,20420,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292125,101515.00
08/17/2014 12:15,2,1.455,ACTIVE,215.77,348.96,60.017,1408292104,"274151322000095","019011112586793",29.40,24.80,0,336.34,368.80,43.3,39.9,0.287,241455.1,241455.1,20481,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292126,101516.00
08/17/2014 12:15,2,0.932,ACTIVE,216.00,426.21,60.022,1408292104,"274151322000068","019011112586793",39.70,28.50,0,338.14,449.65,37.2,34.0,0.243,170097.3,170097.3,20956,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292127,101517.00
08/17/2014 12:15,2,1.369,ACTIVE,215.77,347.76,60.017,1408292104,"274151322000054","019011112586793",29.12,26.00,0,335.44,367.90,40.4,37.1,0.270,231539.3,231539.3,20556,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408292128,101518.00
08/17/2014 12:30,1,1.404,ACTIVE,215.1,368.75,60.03,1408293005,"040051121000097","019011112586793",26.33,22,0.232,315.69,443.62,36.8,28.4,0.189,57179.199999988,57188.100000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293008,101519.00
08/17/2014 12:30,1,1.440,ACTIVE,214.5,332.92,60.00,1408293005,"040051121000095","019011112586793",23.61,22,0.197,313.47,440.41,33.8,32.2,0.226,51080.300000012,51087.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293009,101520.00
08/17/2014 12:30,1,0.909,ACTIVE,215.0,359.52,60.03,1408293005,"033051125000132","019011112586793",35.11,21,0.182,320.40,443.48,31.7,25.8,0.168,50566.3,50573.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293010,101521.00
08/17/2014 12:30,1,0.890,ACTIVE,214.9,355.32,60.03,1408293005,"033051125000135","019011112586793",35.13,22,0.205,318.81,444.73,31.1,23.2,0.227,48193.699999988,48201.099999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293011,101522.00
08/17/2014 12:30,1,1.411,ACTIVE,214.7,363.98,60.03,1408293005,"040051121000116","019011112586793",26.30,19,0.228,311.45,441.25,36.9,28.0,0.168,56303.999999999,56312.600000023,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293013,101523.00
08/17/2014 12:30,1,1.391,ACTIVE,215.4,331.14,60.07,1408293005,"040051121000068","019011112586793",23.83,21,0.206,317.26,442.94,33.0,33.0,0.251,51808.3,51816,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293014,101524.00
08/17/2014 12:30,1,1.031,ACTIVE,215.5,362.33,60.03,1408293005,"033051125000118","019011112586793",39.77,22,0.267,318.23,433.20,40.8,41.7,0.230,64706,64716,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293015,101525.00
08/17/2014 12:30,1,1.048,ACTIVE,215.1,385.54,60.07,1408293005,"033051125000150","019011112586793",39.36,22,0.271,315.02,434.33,41.0,42.5,0.244,63716.400000036,63726.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293016,101526.00
08/17/2014 12:30,1,1.366,ACTIVE,214.8,365.07,60.03,1408293005,"040051121000185","019011112586793",25.52,22,0.208,314.61,442.27,34.7,34.4,0.193,58803.1,58811.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293018,101527.00
08/17/2014 12:30,1,1.341,ACTIVE,214.7,352.77,60.03,1408293005,"040051121000195","019011112586793",25.85,21,0.219,315.32,438.62,34.5,34.9,0.174,56547.400000037,56555.800000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293019,101528.00
08/17/2014 12:30,2,1.479,ACTIVE,216.00,345.96,60.006,1408293005,"274151322000083","019011112586793",28.86,25.00,0,336.04,366.40,43.2,39.8,0.309,233697.5,233697.5,20509,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293020,101529.00
08/17/2014 12:30,2,1.561,ACTIVE,217.13,355.28,60.017,1408293005,"274151322000076","019011112586793",29.52,25.80,0,336.94,368.50,46.7,43.1,0.314,243669.2,243669.2,20489,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293021,101530.00
08/17/2014 12:30,2,0.988,ACTIVE,216.00,413.59,60.006,1408293005,"274151322000094","019011112586793",38.88,27.50,0,337.24,442.14,39.0,35.7,0.261,171971.8,171971.8,20903,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293022,101531.00
08/17/2014 12:30,2,1.502,ACTIVE,216.22,348.36,59.980,1408293005,"274151322000052","019011112586793",28.86,25.80,0,335.44,366.70,44.0,40.5,0.292,234698.0,234698.0,20449,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293023,101532.00
08/17/2014 12:30,2,1.473,ACTIVE,215.77,349.26,60.012,1408293005,"274151322000085","019011112586793",29.02,25.50,0,336.94,367.00,43.2,39.8,0.283,233763.3,233763.3,20404,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293024,101533.00
08/17/2014 12:30,2,1.465,ACTIVE,216.22,348.96,60.022,1408293005,"274151322000087","019011112586793",28.23,34.00,0,336.64,366.10,41.9,38.5,0.283,222497.1,222497.1,20438,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293025,101534.00
08/17/2014 12:30,2,1.459,ACTIVE,215.54,354.07,60.043,1408293005,"274151322000088","019011112586793",28.37,25.80,0,336.94,366.10,41.9,38.5,0.278,227038.5,227038.5,20421,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293026,101535.00
08/17/2014 12:30,2,1.566,ACTIVE,216.22,354.37,59.980,1408293005,"274151322000095","019011112586793",29.04,25.30,0,336.64,367.60,46.0,42.5,0.301,241466.5,241466.5,20482,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293027,101536.00
08/17/2014 12:30,2,1.016,ACTIVE,216.90,420.80,60.006,1408293005,"274151322000068","019011112586793",38.84,28.80,0,338.44,448.45,39.6,36.3,0.256,170106.9,170106.9,20957,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293028,101537.00
08/17/2014 12:30,2,1.480,ACTIVE,216.00,352.27,60.017,1408293005,"274151322000054","019011112586793",28.75,26.30,0,335.14,366.70,43.1,39.7,0.287,231549.9,231549.9,20557,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293028,101538.00
08/17/2014 12:45,1,1.599,ACTIVE,214.7,402.36,60.03,1408293904,"040051121000097","019011112586793",26.35,22,0.263,314.61,442.60,41.9,33.7,0.093,57188.100000024,57196.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293907,101539.00
08/17/2014 12:45,1,1.610,ACTIVE,213.9,370.87,60.03,1408293904,"040051121000095","019011112586793",24.00,22,0.213,311.11,440.50,38.4,28.5,0.150,51087.900000036,51095.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293908,101540.00
08/17/2014 12:45,1,1.037,ACTIVE,214.6,366.51,60.03,1408293904,"033051125000132","019011112586793",35.20,22,0.213,316.29,443.72,36.3,37.1,0.146,50573.9,50581,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293909,101541.00
08/17/2014 12:45,1,1.019,ACTIVE,214.5,384.11,60.03,1408293904,"033051125000135","019011112586793",35.09,22,0.210,315.58,444.98,35.5,36.9,0.088,48201.099999964,48208.199999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293910,101542.00
08/17/2014 12:45,1,1.595,ACTIVE,214.2,382.54,60.00,1408293904,"040051121000116","019011112586793",26.57,19,0.255,311.31,441.56,42.1,32.4,0.137,56312.600000023,56320.800000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293912,101543.00
08/17/2014 12:45,1,1.585,ACTIVE,214.9,375.25,60.03,1408293904,"040051121000068","019011112586793",23.99,21,0.224,315.55,442.94,37.8,29.6,0.161,51816,51823.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293913,101544.00
08/17/2014 12:45,1,1.184,ACTIVE,214.6,384.69,60.00,1408293904,"033051125000118","019011112586793",39.58,22,0.297,318.92,442.20,46.6,47.5,0.219,64716,64725.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293914,101545.00
08/17/2014 12:45,1,1.184,ACTIVE,215.0,404.46,60.03,1408293904,"033051125000150","019011112586793",39.77,22,0.301,318.08,443.98,46.8,49.7,0.145,63726.5,63735.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293915,101546.00
08/17/2014 12:45,1,1.555,ACTIVE,214.8,378.51,60.03,1408293904,"040051121000185","019011112586793",25.78,22,0.234,315.60,442.89,39.8,40.6,0.138,58811.4,58819.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293917,101547.00
08/17/2014 12:45,1,1.542,ACTIVE,214.8,383.92,60.03,1408293904,"040051121000195","019011112586793",25.91,22,0.240,316.54,443.87,39.7,33.2,0.161,56555.800000013,56563.600000025,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293918,101548.00
08/17/2014 12:45,2,1.650,ACTIVE,216.22,345.96,60.017,1408293904,"274151322000083","019011112586793",29.38,25.30,0,336.34,367.60,49.1,45.5,0.331,233707.6,233707.6,20510,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293919,101549.00
08/17/2014 12:45,2,1.762,ACTIVE,216.90,351.37,60.043,1408293904,"274151322000076","019011112586793",29.72,26.30,0,337.54,370.30,53.0,49.3,0.367,243680.1,243680.1,20490,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293920,101550.00
08/17/2014 12:45,2,1.111,ACTIVE,216.22,421.40,60.022,1408293904,"274151322000094","019011112586793",39.66,28.00,0,338.14,443.64,44.5,41.0,0.296,171980.9,171980.9,20904,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293921,101551.00
08/17/2014 12:45,2,1.693,ACTIVE,215.77,346.26,60.006,1408293904,"274151322000052","019011112586793",29.04,26.30,0,335.74,368.20,49.8,46.1,0.327,234708.3,234708.3,20450,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293922,101552.00
08/17/2014 12:45,2,1.688,ACTIVE,216.45,351.97,60.017,1408293904,"274151322000085","019011112586793",28.84,25.30,0,337.84,368.20,49.3,45.6,0.318,233773.5,233773.5,20405,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293923,101553.00
08/17/2014 12:45,2,1.658,ACTIVE,216.00,350.17,60.017,1408293904,"274151322000087","019011112586793",28.39,34.30,0,336.64,367.30,47.6,44.1,0.309,222506.9,222506.9,20439,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293924,101554.00
08/17/2014 12:45,2,1.637,ACTIVE,215.54,350.47,60.022,1408293904,"274151322000088","019011112586793",28.88,26.00,0,336.34,367.90,47.9,44.3,0.318,227048.2,227048.2,20422,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293925,101555.00
08/17/2014 12:45,2,1.758,ACTIVE,216.22,346.56,60.017,1408293904,"274151322000095","019011112586793",29.46,25.50,0,336.34,369.10,52.5,48.7,0.345,241477.3,241477.3,20483,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293926,101556.00
08/17/2014 12:45,2,1.115,ACTIVE,216.90,423.20,60.028,1408293904,"274151322000068","019011112586793",39.74,29.00,0,337.54,446.35,44.9,41.4,0.296,170116.1,170116.1,20958,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293927,101557.00
08/17/2014 12:45,2,1.676,ACTIVE,216.00,350.47,60.038,1408293904,"274151322000054","019011112586793",28.92,26.50,0,336.04,368.20,49.1,45.5,0.318,231560.0,231560.0,20558,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408293928,101558.00
08/17/2014 13:00,1,2.128,ACTIVE,214.7,433.38,60.07,1408294805,"040051121000097","019011112586793",27.38,22,0.299,300.29,448.31,57.9,53.2,0.084,57196.300000012,57206,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294808,101559.00
08/17/2014 13:00,1,2.173,ACTIVE,214.6,367.98,60.03,1408294805,"040051121000095","019011112586793",24.41,22,0.327,303.71,444.45,52.8,42.0,0.274,51095.100000024,51103.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294809,101560.00
08/17/2014 13:00,1,1.405,ACTIVE,214.5,385.10,60.03,1408294805,"033051125000132","019011112586793",35.89,21,0.319,315.58,443.89,50.2,52.9,0.250,50581,50589.3,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294810,101561.00
08/17/2014 13:00,1,1.398,ACTIVE,214.6,389.44,60.03,1408294805,"033051125000135","019011112586793",35.59,22,0.315,314.49,443.99,49.5,40.3,0.335,48208.199999988,48216.399999976,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294811,101562.00
08/17/2014 13:00,1,2.218,ACTIVE,214.0,403.27,60.07,1408294805,"040051121000116","019011112586793",26.41,19,0.290,298.57,447.83,58.3,44.2,0.276,56320.800000011,56330.400000035,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294813,101563.00
08/17/2014 13:00,1,2.194,ACTIVE,215.2,363.17,60.03,1408294805,"040051121000068","019011112586793",24.20,21,0.274,305.63,447.87,52.8,41.5,0.330,51823.4,51832,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294814,101564.00
08/17/2014 13:00,1,1.700,ACTIVE,214.3,392.07,60.03,1408294805,"033051125000118","019011112586793",31.89,22,0.262,301.88,447.98,53.9,39.7,0.204,64725.5,64736.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294815,101565.00
08/17/2014 13:00,1,1.711,ACTIVE,215.0,402.35,60.07,1408294805,"033051125000150","019011112586793",31.86,22,0.282,302.33,450.14,54.2,39.9,0.277,63735.900000036,63746.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294817,101566.00
08/17/2014 13:00,1,2.155,ACTIVE,214.9,321.69,60.07,1408294805,"040051121000185","019011112586793",26.36,22,0.308,302.79,448.41,56.5,43.3,0.372,58819.2,58828.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294818,101567.00
08/17/2014 13:00,1,2.173,ACTIVE,214.3,348.82,60.07,1408294805,"040051121000195","019011112586793",26.19,21,0.305,302.53,448.49,56.6,53.4,0.407,56563.600000025,56572.900000037,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294819,101568.00
08/17/2014 13:00,2,2.289,ACTIVE,215.77,348.06,60.038,1408294805,"274151322000083","019011112586793",29.14,25.30,0,335.44,375.11,67.5,63.2,0.473,233719.3,233719.3,20511,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294820,101569.00
08/17/2014 13:00,2,2.404,ACTIVE,216.67,351.97,60.038,1408294805,"274151322000076","019011112586793",30.04,26.50,0,336.94,378.12,73.1,68.7,0.504,243692.8,243692.8,20491,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294821,101570.00
08/17/2014 13:00,2,1.500,ACTIVE,216.22,428.31,60.033,1408294805,"274151322000094","019011112586793",40.10,28.00,0,337.54,455.37,61.0,56.9,0.420,171991.4,171991.4,20905,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294822,101571.00
08/17/2014 13:00,2,2.297,ACTIVE,215.32,361.29,60.038,1408294805,"274151322000052","019011112586793",29.44,26.50,0,334.84,375.41,68.5,64.2,0.455,234720.1,234720.1,20451,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294823,101572.00
08/17/2014 13:00,2,2.268,ACTIVE,216.00,352.27,60.038,1408294805,"274151322000085","019011112586793",29.46,25.50,0,335.74,375.41,67.7,63.4,0.460,233785.1,233785.1,20406,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294824,101573.00
08/17/2014 13:00,2,2.254,ACTIVE,215.77,357.98,60.038,1408294805,"274151322000087","019011112586793",28.69,34.80,0,335.44,374.21,65.4,61.2,0.446,222518.1,222518.1,20440,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294825,101574.00
08/17/2014 13:00,2,2.248,ACTIVE,215.77,348.96,60.038,1408294805,"274151322000088","019011112586793",29.04,26.00,0,334.54,374.81,66.2,62.0,0.438,227059.6,227059.6,20423,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294826,101575.00
08/17/2014 13:00,2,2.395,ACTIVE,215.32,356.18,60.033,1408294805,"274151322000095","019011112586793",29.82,25.50,0,335.44,376.62,72.3,67.8,0.486,241489.8,241489.8,20484,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294827,101576.00
08/17/2014 13:00,2,1.547,ACTIVE,216.00,420.80,60.033,1408294805,"274151322000068","019011112586793",39.22,29.30,0,337.24,453.86,61.4,57.3,0.420,170126.7,170126.7,20959,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294828,101577.00
08/17/2014 13:00,2,2.270,ACTIVE,215.32,352.57,60.033,1408294805,"274151322000054","019011112586793",29.34,26.80,0,335.14,376.01,67.5,63.2,0.451,231571.6,231571.6,20559,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408294829,101578.00
08/17/2014 13:15,1,2.942,ACTIVE,215.1,347.13,60.03,1408295704,"040051121000097","019011112586793",26.77,22,0.347,300.86,451.33,78.3,74.4,0.370,57206,57223.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295706,101579.00
08/17/2014 13:15,1,2.939,ACTIVE,215.4,331.76,60.03,1408295704,"040051121000095","019011112586793",24.15,23,0.305,299.34,447.77,70.6,65.8,0.332,51103.5,51118.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295708,101580.00
08/17/2014 13:15,1,1.909,ACTIVE,215.7,337.29,60.03,1408295704,"033051125000132","019011112586793",35.39,22,0.294,303.94,449.69,67.2,63.2,0.323,50589.3,50604.1,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295709,101581.00
08/17/2014 13:15,1,2.007,ACTIVE,215.3,349.17,60.03,1408295704,"033051125000135","019011112586793",27.32,23,0.346,302.21,450.63,54.5,54.5,0.386,48216.399999976,48229.099999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295710,101582.00
08/17/2014 13:15,1,2.947,ACTIVE,215.1,326.22,60.03,1408295704,"040051121000116","019011112586793",26.57,20,0.342,297.89,450.25,77.9,73.3,0.368,56330.400000035,56347.600000023,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295711,101583.00
