ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 13:15,1,2.926,ACTIVE,215.3,336.64,60.03,1408295704,"040051121000068","019011112586793",24.30,22,0.311,301.62,449.70,70.7,66.7,0.337,51832,51847.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295713,101584.00
08/17/2014 13:15,1,2.168,ACTIVE,215.3,324.80,60.03,1408295704,"033051125000118","019011112586793",40.12,22,0.386,302.39,449.25,86.5,82.8,0.408,64736.4,64753.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295714,101585.00
08/17/2014 13:15,1,2.166,ACTIVE,215.5,338.46,60.03,1408295704,"033051125000150","019011112586793",40.17,22,0.387,301.21,451.36,86.6,82.9,0.407,63746.800000012,63764.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295715,101586.00
08/17/2014 13:15,1,2.901,ACTIVE,215.5,347.78,60.03,1408295704,"040051121000185","019011112586793",26.26,22,0.333,302.20,449.94,75.8,71.6,0.357,58828.4,58845.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295717,101587.00
08/17/2014 13:15,1,2.930,ACTIVE,214.9,324.90,60.03,1408295704,"040051121000195","019011112586793",26.12,22,0.335,301.91,450.43,76.1,71.8,0.361,56572.900000037,56590.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295718,101588.00
08/17/2014 13:15,2,3.088,ACTIVE,215.77,346.86,60.028,1408295704,"274151322000083","019011112586793",29.12,29.50,0,334.24,380.82,90.9,85.8,0.362,233739.5,233739.5,20512,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295719,101589.00
08/17/2014 13:15,2,3.266,ACTIVE,216.45,345.66,60.022,1408295704,"274151322000076","019011112586793",29.62,30.50,0,335.44,381.42,97.9,92.6,0.376,243714.6,243714.6,20492,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295720,101590.00
08/17/2014 13:15,2,2.033,ACTIVE,216.22,428.91,60.022,1408295704,"274151322000094","019011112586793",40.12,32.00,0,399.46,470.69,82.2,77.4,0.314,172009.6,172009.6,20906,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295721,101591.00
08/17/2014 13:15,2,3.117,ACTIVE,216.22,356.78,60.033,1408295704,"274151322000052","019011112586793",29.12,30.30,0,333.63,381.12,91.9,86.8,0.349,234740.5,234740.5,20452,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295722,101592.00
08/17/2014 13:15,2,3.090,ACTIVE,216.00,348.36,60.028,1408295704,"274151322000085","019011112586793",29.10,29.00,0,335.14,381.42,91.1,86.0,0.340,233805.4,233805.4,20407,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295723,101593.00
08/17/2014 13:15,2,3.078,ACTIVE,216.00,353.17,60.022,1408295704,"274151322000087","019011112586793",28.11,38.20,0,334.24,380.82,87.6,82.6,0.331,222537.6,222537.6,20441,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295723,101594.00
08/17/2014 13:15,2,3.039,ACTIVE,215.77,348.66,60.028,1408295704,"274151322000088","019011112586793",28.96,29.30,0,334.24,381.12,89.2,84.1,0.336,227079.4,227079.4,20424,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295724,101595.00
08/17/2014 13:15,2,3.240,ACTIVE,215.77,352.87,60.028,1408295704,"274151322000095","019011112586793",29.62,29.80,0,334.24,380.82,97.1,91.8,0.362,241511.4,241511.4,20485,0,0,0,L,1151911521,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295725,101596.00
08/17/2014 13:15,2,2.094,ACTIVE,216.90,418.39,60.033,1408295704,"274151322000068","019011112586793",39.10,33.30,0,399.46,461.08,83.6,78.8,0.323,170145.1,170145.1,20960,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295726,101597.00
08/17/2014 13:15,2,3.068,ACTIVE,216.00,343.55,60.022,1408295704,"274151322000054","019011112586793",29.14,30.80,0,333.93,381.42,90.7,85.6,0.349,231591.8,231591.8,20560,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408295727,101598.00
08/17/2014 13:30,1,2.755,ACTIVE,214.7,323.11,60.00,1408296605,"040051121000097","019011112586793",26.70,23,0.321,316.44,353.69,73.2,68.7,0.348,57223.300000012,57241,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296607,101599.00
08/17/2014 13:30,1,2.770,ACTIVE,214.5,341.00,60.03,1408296605,"040051121000095","019011112586793",24.04,24,0.287,300.24,448.49,66.2,61.4,0.311,51118.900000036,51134.100000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296608,101600.00
08/17/2014 13:30,1,1.903,ACTIVE,215.3,408.38,60.03,1408296605,"033051125000132","019011112586793",28.90,23,0.280,301.88,449.97,54.7,46.2,0.094,50604.1,50616.9,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296609,101601.00
08/17/2014 13:30,1,1.884,ACTIVE,214.8,334.09,60.00,1408296605,"033051125000135","019011112586793",29.05,24,0.342,302.33,450.86,54.4,64.6,0.295,48229.099999964,48241.699999988,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296611,101602.00
08/17/2014 13:30,1,2.770,ACTIVE,214.3,335.43,60.03,1408296605,"040051121000116","019011112586793",26.60,20,0.321,316.37,354.06,73.3,68.7,0.346,56347.600000023,56365.100000023,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296612,101603.00
08/17/2014 13:30,1,2.775,ACTIVE,215.0,336.50,60.03,1408296605,"040051121000068","019011112586793",24.11,23,0.292,306.53,351.52,66.5,62.5,0.320,51847.4,51863.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296614,101604.00
08/17/2014 13:30,1,2.058,ACTIVE,214.6,330.19,60.00,1408296605,"033051125000118","019011112586793",39.83,23,0.364,316.25,356.27,81.6,77.6,0.385,64753.7,64773.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296615,101605.00
08/17/2014 13:30,1,2.054,ACTIVE,215.2,325.01,60.03,1408296605,"033051125000150","019011112586793",40.03,23,0.365,313.77,357.18,81.8,78.0,0.388,63764.199999988,63784.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296616,101606.00
08/17/2014 13:30,1,2.736,ACTIVE,215.1,323.65,60.00,1408296605,"040051121000185","019011112586793",26.21,23,0.314,317.67,353.10,71.3,67.3,0.339,58845.4,58862.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296617,101607.00
08/17/2014 13:30,1,2.769,ACTIVE,214.8,346.34,60.00,1408296605,"040051121000195","019011112586793",26.09,23,0.316,317.65,352.87,71.9,67.9,0.344,56590.000000001,56607.199999989,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296619,101608.00
08/17/2014 13:30,2,2.867,ACTIVE,215.09,349.86,60.006,1408296605,"274151322000083","019011112586793",29.30,31.80,0,333.93,365.49,85.0,80.2,0.336,233760.0,233760.0,20513,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296620,101609.00
08/17/2014 13:30,2,3.082,ACTIVE,215.77,355.88,60.001,1408296605,"274151322000076","019011112586793",29.34,32.60,0,335.14,368.20,91.6,86.5,0.362,243736.8,243736.8,20493,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296621,101610.00
08/17/2014 13:30,2,1.902,ACTIVE,215.32,440.94,59.996,1408296605,"274151322000094","019011112586793",39.74,30.80,0,396.15,464.38,77.1,72.5,0.544,172028.2,172028.2,20907,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296622,101611.00
08/17/2014 13:30,2,2.918,ACTIVE,215.09,348.96,60.006,1408296605,"274151322000052","019011112586793",29.04,32.00,0,333.63,365.19,85.8,80.9,0.323,234761.2,234761.2,20453,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296622,101612.00
08/17/2014 13:30,2,2.902,ACTIVE,215.77,350.77,60.017,1408296605,"274151322000085","019011112586793",28.92,31.30,0,334.54,366.70,84.9,80.0,0.314,233826.0,233826.0,20408,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296623,101613.00
08/17/2014 13:30,2,2.895,ACTIVE,215.32,353.17,60.006,1408296605,"274151322000087","019011112586793",27.75,40.80,0,334.24,364.59,81.4,76.7,0.305,222557.4,222557.4,20442,0,0,0,L,1151911521,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296624,101614.00
08/17/2014 13:30,2,2.873,ACTIVE,214.87,349.26,60.006,1408296605,"274151322000088","019011112586793",28.59,31.00,0,333.93,365.19,83.1,78.3,0.309,227099.5,227099.5,20425,0,0,0,L,1151911521,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296625,101615.00
08/17/2014 13:30,2,3.027,ACTIVE,215.09,351.67,60.033,1408296605,"274151322000095","019011112586793",29.68,31.50,0,334.54,368.80,90.9,85.8,0.336,241533.4,241533.4,20486,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296626,101616.00
08/17/2014 13:30,2,1.914,ACTIVE,216.00,434.33,60.006,1408296605,"274151322000068","019011112586793",39.80,32.20,0,395.85,467.99,77.7,73.1,0.539,170163.7,170163.7,20961,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296627,101617.00
08/17/2014 13:30,2,2.885,ACTIVE,215.54,351.97,60.012,1408296605,"274151322000054","019011112586793",28.92,32.80,0,333.93,366.10,84.5,79.6,0.314,231612.2,231612.2,20561,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408296628,101618.00
08/17/2014 13:45,1,2.908,ACTIVE,215.9,333.75,60.03,1408297504,"040051121000097","019011112586793",26.72,24,0.340,301.05,451.78,77.3,73.2,0.363,57241,57257.900000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297506,101619.00
08/17/2014 13:45,1,2.916,ACTIVE,215.4,346.17,60.00,1408297504,"040051121000095","019011112586793",24.12,24,0.302,299.96,447.53,70.0,65.3,0.322,51134.100000024,51148.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297507,101620.00
08/17/2014 13:45,1,2.009,ACTIVE,215.6,358.38,60.00,1408297504,"033051125000132","019011112586793",27.34,24,0.342,301.98,448.67,54.7,61.3,0.208,50616.9,50629.2,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297509,101621.00
08/17/2014 13:45,1,1.988,ACTIVE,215.7,375.01,60.03,1408297504,"033051125000135","019011112586793",27.87,24,0.331,301.05,451.11,55.1,48.8,0.164,48241.699999988,48254.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297510,101622.00
08/17/2014 13:45,1,2.912,ACTIVE,214.8,325.04,60.00,1408297504,"040051121000116","019011112586793",26.56,21,0.338,301.08,450.85,76.9,72.2,0.360,56365.100000023,56380.200000047,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297511,101623.00
08/17/2014 13:45,1,2.907,ACTIVE,215.0,346.90,60.00,1408297504,"040051121000068","019011112586793",24.18,23,0.307,302.61,451.06,69.9,65.9,0.332,51863.3,51878.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297513,101624.00
08/17/2014 13:45,1,2.156,ACTIVE,215.5,332.67,60.00,1408297504,"033051125000118","019011112586793",39.92,23,0.381,316.22,355.44,85.6,81.8,0.402,64773.5,64792.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297514,101625.00
08/17/2014 13:45,1,2.162,ACTIVE,215.1,351.62,60.00,1408297504,"033051125000150","019011112586793",39.80,24,0.381,316.61,356.07,85.6,81.8,0.403,63784.199999988,63803.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297515,101626.00
08/17/2014 13:45,1,2.892,ACTIVE,215.3,328.60,60.00,1408297504,"040051121000185","019011112586793",26.00,24,0.328,301.97,450.73,74.8,70.6,0.355,58862.4,58879,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297516,101627.00
08/17/2014 13:45,1,2.898,ALERT,214.8,347.04,59.96,1408297504,"040051121000195","019011112586793",26.13,24,0.332,302.47,451.57,75.3,71.3,0.355,56607.199999989,56623.400000037,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408297518,101628.00
08/17/2014 13:45,2,3.072,ACTIVE,216.00,354.67,59.980,1408297504,"274151322000083","019011112586793",29.02,32.20,0,327.92,380.22,90.3,85.2,0.358,233780.0,233780.0,20514,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297519,101629.00
08/17/2014 13:45,2,3.230,ACTIVE,217.13,356.18,59.969,1408297504,"274151322000076","019011112586793",29.66,32.80,0,334.54,365.80,97.0,91.7,0.376,243758.3,243758.3,20494,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297520,101630.00
08/17/2014 13:45,2,2.031,ACTIVE,216.67,426.51,59.990,1408297504,"274151322000094","019011112586793",40.04,33.00,0,396.15,465.89,81.7,76.9,0.305,172046.2,172046.2,20908,0,0,0,L,1151911521,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297521,101631.00
08/17/2014 13:45,2,3.047,ACTIVE,216.45,352.27,59.985,1408297504,"274151322000052","019011112586793",29.40,32.80,0,328.82,380.52,90.6,85.6,0.345,234781.4,234781.4,20454,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297522,101632.00
08/17/2014 13:45,2,3.074,ACTIVE,216.67,356.18,59.990,1408297504,"274151322000085","019011112586793",29.00,32.00,0,330.03,380.82,90.2,85.2,0.331,233845.9,233845.9,20409,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297523,101633.00
08/17/2014 13:45,2,3.045,ACTIVE,216.45,348.36,59.996,1408297504,"274151322000087","019011112586793",28.03,42.30,0,329.13,380.22,86.4,81.5,0.331,222576.5,222576.5,20443,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297524,101634.00
08/17/2014 13:45,2,3.037,ACTIVE,216.45,354.37,60.012,1408297504,"274151322000088","019011112586793",28.75,32.20,0,330.03,380.22,88.4,83.4,0.327,227119.0,227119.0,20426,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297525,101635.00
08/17/2014 13:45,2,3.238,ACTIVE,216.45,353.47,59.990,1408297504,"274151322000095","019011112586793",29.40,33.00,0,334.84,366.10,96.5,91.2,0.358,241554.8,241554.8,20487,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297526,101636.00
08/17/2014 13:45,2,2.105,ACTIVE,217.13,421.70,59.996,1408297504,"274151322000068","019011112586793",38.82,34.80,0,384.13,462.88,83.0,78.2,0.314,170181.8,170181.8,20962,0,0,0,L,1151911521,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297527,101637.00
08/17/2014 13:45,2,3.076,ACTIVE,216.22,350.77,59.990,1408297504,"274151322000054","019011112586793",28.80,32.80,0,329.13,380.82,89.8,84.7,0.340,231632.1,231632.1,20562,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408297528,101638.00
08/17/2014 14:00,1,3.647,ACTIVE,216.2,353.68,60.03,1408298404,"040051121000097","019011112586793",26.43,24,0.424,317.19,359.38,95.9,91.4,0.443,57257.900000036,57277.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298406,101639.00
08/17/2014 14:00,1,3.631,ACTIVE,215.3,333.65,60.03,1408298404,"040051121000095","019011112586793",24.03,25,0.381,317.94,357.06,86.8,81.4,0.401,51148.699999988,51166.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298408,101640.00
08/17/2014 14:00,1,2.349,ACTIVE,216.0,340.01,60.03,1408298404,"033051125000132","019011112586793",35.38,24,0.364,302.64,449.72,82.7,78.6,0.387,50629.2,50643,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298409,101641.00
08/17/2014 14:00,1,2.323,ACTIVE,216.2,343.07,60.03,1408298404,"033051125000135","019011112586793",35.20,25,0.361,302.35,451.10,81.3,77.9,0.381,48254.199999988,48268,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298410,101642.00
08/17/2014 14:00,1,3.642,ACTIVE,215.4,328.34,60.03,1408298404,"040051121000116","019011112586793",26.55,21,0.426,317.99,359.02,96.2,91.5,0.443,56380.200000047,56399.800000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298411,101643.00
08/17/2014 14:00,1,3.665,ACTIVE,215.7,349.24,60.03,1408298404,"040051121000068","019011112586793",24.06,24,0.388,318.44,356.55,87.7,83.5,0.408,51878.1,51896,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298413,101644.00
08/17/2014 14:00,1,2.700,ACTIVE,215.4,326.53,60.03,1408298404,"033051125000118","019011112586793",39.97,24,0.479,316.20,363.00,107.4,103.0,0.492,64792.8,64815,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298414,101645.00
08/17/2014 14:00,1,2.681,ACTIVE,216.4,359.22,60.00,1408298404,"033051125000150","019011112586793",40.26,24,0.480,316.53,363.52,107.4,103.6,0.495,63803.400000036,63825.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298415,101646.00
08/17/2014 14:00,1,3.644,ACTIVE,216.3,354.20,60.03,1408298404,"040051121000185","019011112586793",26.18,24,0.419,318.16,358.71,94.9,90.3,0.438,58879,58898.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298416,101647.00
08/17/2014 14:00,1,3.673,ACTIVE,215.9,325.61,60.03,1408298404,"040051121000195","019011112586793",26.20,24,0.425,318.33,358.69,95.7,91.4,0.441,56623.400000037,56642.900000037,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298418,101648.00
08/17/2014 14:00,2,3.795,ACTIVE,217.13,350.47,60.012,1408298404,"274151322000083","019011112586793",29.04,33.50,0,334.24,368.50,111.6,105.8,0.446,233802.9,233802.9,20515,0,0,0,L,1151911521,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298419,101649.00
08/17/2014 14:00,2,4.006,ACTIVE,217.80,358.28,60.017,1408298404,"274151322000076","019011112586793",29.58,34.00,0,335.44,371.21,119.9,113.8,0.460,243783.0,243783.0,20495,0,0,0,L,1151911521,1,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298420,101650.00
08/17/2014 14:00,2,2.582,ACTIVE,217.58,425.01,60.022,1408298404,"274151322000094","019011112586793",39.06,35.20,0,400.66,466.79,102.3,96.8,0.389,172067.0,172067.0,20909,0,0,0,L,1151911521,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298421,101651.00
08/17/2014 14:00,2,3.797,ACTIVE,217.58,359.78,59.985,1408298404,"274151322000052","019011112586793",29.14,34.00,0,334.24,368.80,112.0,106.2,0.429,234804.4,234804.4,20455,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298422,101652.00
08/17/2014 14:00,2,3.826,ACTIVE,217.35,348.06,60.043,1408298404,"274151322000085","019011112586793",28.80,32.80,0,334.84,369.10,111.6,105.8,0.424,233868.8,233868.8,20410,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298423,101653.00
08/17/2014 14:00,2,3.781,ACTIVE,217.35,358.88,60.028,1408298404,"274151322000087","019011112586793",27.83,44.00,0,334.24,367.60,106.5,100.9,0.407,222598.4,222598.4,20444,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298424,101654.00
08/17/2014 14:00,2,3.738,ACTIVE,216.90,357.98,60.012,1408298404,"274151322000088","019011112586793",28.90,33.30,0,333.63,368.20,109.3,103.6,0.407,227141.4,227141.4,20427,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298425,101655.00
08/17/2014 14:00,2,4.006,ACTIVE,217.13,346.86,60.012,1408298404,"274151322000095","019011112586793",29.46,34.00,0,334.24,370.60,119.5,113.4,0.446,241579.3,241579.3,20488,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298425,101656.00
08/17/2014 14:00,2,2.562,ACTIVE,218.03,422.00,60.012,1408298404,"274151322000068","019011112586793",39.54,36.50,0,397.35,446.95,103.0,97.5,0.389,170202.8,170202.8,20963,0,0,0,L,1151911521,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298426,101657.00
08/17/2014 14:00,2,3.775,ACTIVE,217.35,360.38,60.012,1408298404,"274151322000054","019011112586793",29.04,35.00,0,333.93,369.40,110.9,105.1,0.424,231654.9,231654.9,20563,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408298427,101658.00
08/17/2014 14:15,1,2.823,ACTIVE,216.2,342.86,60.03,1408299304,"040051121000097","019011112586793",26.45,25,0.327,317.86,361.34,74.3,70.4,0.351,57277.699999988,57298.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299306,101659.00
08/17/2014 14:15,1,2.841,ACTIVE,215.5,345.19,60.00,1408299304,"040051121000095","019011112586793",23.94,25,0.291,316.76,357.05,67.6,62.6,0.319,51166.1,51184.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299308,101660.00
08/17/2014 14:15,1,1.954,ACTIVE,216.6,338.64,60.00,1408299304,"033051125000132","019011112586793",27.96,24,0.298,303.50,451.08,54.3,57.8,0.284,50643,50660.6,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299309,101661.00
08/17/2014 14:15,1,1.937,ACTIVE,216.0,353.18,60.00,1408299304,"033051125000135","019011112586793",28.35,25,0.307,302.82,453.37,54.6,62.2,0.235,48268,48285.299999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299311,101662.00
08/17/2014 14:15,1,2.881,ACTIVE,216.0,327.85,60.00,1408299304,"040051121000116","019011112586793",26.12,22,0.326,317.50,360.21,74.9,70.4,0.353,56399.800000011,56420.300000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299312,101663.00
08/17/2014 14:15,1,2.868,ACTIVE,216.5,347.68,60.03,1408299304,"040051121000068","019011112586793",23.89,24,0.296,318.60,357.88,68.1,63.9,0.327,51896,51914.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299313,101664.00
08/17/2014 14:15,1,2.111,ACTIVE,216.5,327.39,60.00,1408299304,"033051125000118","019011112586793",39.88,24,0.371,317.00,364.62,83.8,80.2,0.392,64815,64838.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299314,101665.00
08/17/2014 14:15,1,2.126,ACTIVE,216.6,352.69,60.03,1408299304,"033051125000150","019011112586793",39.66,25,0.372,316.86,365.26,83.9,80.3,0.394,63825.699999988,63849.100000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299316,101666.00
08/17/2014 14:15,1,2.824,ACTIVE,216.1,338.81,60.03,1408299304,"040051121000185","019011112586793",26.06,25,0.321,319.35,360.07,73.2,69.1,0.345,58898.3,58918.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299317,101667.00
08/17/2014 14:15,1,2.865,ACTIVE,215.7,337.41,60.00,1408299304,"040051121000195","019011112586793",25.93,24,0.326,318.42,359.99,73.9,69.9,0.347,56642.900000037,56663.300000013,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299318,101668.00
08/17/2014 14:15,2,2.957,ACTIVE,216.45,354.67,60.001,1408299304,"274151322000083","019011112586793",28.90,34.50,0,334.24,371.81,86.5,81.6,0.345,233827.1,233827.1,20516,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299319,101669.00
08/17/2014 14:15,2,3.133,ACTIVE,217.13,358.28,59.996,1408299304,"274151322000076","019011112586793",29.32,35.20,0,335.14,374.81,93.1,87.9,0.358,243809.0,243809.0,20496,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299320,101670.00
08/17/2014 14:15,2,2.025,ACTIVE,216.45,422.30,60.012,1408299304,"274151322000094","019011112586793",38.39,35.00,0,395.25,454.16,78.5,73.9,0.539,172089.0,172089.0,20910,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299321,101671.00
08/17/2014 14:15,2,2.980,ACTIVE,216.22,354.97,60.001,1408299304,"274151322000052","019011112586793",28.86,35.20,0,333.93,371.81,87.1,82.2,0.327,234828.7,234828.7,20456,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299322,101672.00
08/17/2014 14:15,2,2.963,ACTIVE,216.45,355.88,60.001,1408299304,"274151322000085","019011112586793",28.78,33.50,0,334.54,372.71,86.3,81.4,0.323,233893.0,233893.0,20411,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299323,101673.00
08/17/2014 14:15,2,2.949,ACTIVE,216.45,354.37,59.996,1408299304,"274151322000087","019011112586793",27.63,46.00,0,334.24,370.90,82.4,77.6,0.309,222621.4,222621.4,20445,0,0,0,L,1151911521,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299324,101674.00
08/17/2014 14:15,2,2.922,ACTIVE,215.77,354.07,60.001,1408299304,"274151322000088","019011112586793",28.57,34.30,0,334.24,371.51,84.5,79.6,0.309,227165.1,227165.1,20428,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299325,101675.00
08/17/2014 14:15,2,3.121,ACTIVE,216.45,357.38,60.006,1408299304,"274151322000095","019011112586793",29.24,34.50,0,333.63,374.21,92.5,87.3,0.349,241605.2,241605.2,20489,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299326,101676.00
08/17/2014 14:15,2,2.016,ACTIVE,217.35,429.22,60.006,1408299304,"274151322000068","019011112586793",38.76,36.30,0,399.16,452.36,78.8,74.1,0.530,170224.8,170224.8,20964,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299327,101677.00
08/17/2014 14:15,2,2.965,ACTIVE,216.22,353.77,60.001,1408299304,"274151322000054","019011112586793",28.65,35.60,0,333.03,372.41,85.9,81.0,0.323,231678.9,231678.9,20564,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408299328,101678.00
08/17/2014 14:30,1,2.594,ACTIVE,215.2,344.67,60.03,1408300204,"040051121000097","019011112586793",26.53,25,0.299,316.77,380.90,68.4,64.4,0.329,57298.400000036,57318.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300206,101679.00
08/17/2014 14:30,1,2.801,ACTIVE,215.0,335.51,60.03,1408300204,"040051121000095","019011112586793",20.08,25,0.283,298.49,446.48,55.9,55.5,0.374,51184.7,51201.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300208,101680.00
08/17/2014 14:30,1,1.696,ACTIVE,215.0,331.26,60.03,1408300204,"033051125000132","019011112586793",35.04,25,0.346,301.02,450.78,59.1,64.8,0.338,50660.6,50677,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300209,101681.00
08/17/2014 14:30,1,1.764,ACTIVE,215.4,358.74,60.00,1408300204,"033051125000135","019011112586793",31.04,26,0.298,303.19,453.00,54.5,61.1,0.212,48285.299999952,48301.299999952,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300210,101682.00
08/17/2014 14:30,1,2.619,ACTIVE,214.8,344.56,60.03,1408300204,"040051121000116","019011112586793",26.45,22,0.299,316.41,377.92,68.9,64.3,0.328,56420.300000011,56439.800000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300211,101683.00
08/17/2014 14:30,1,2.790,ACTIVE,214.9,424.92,60.00,1408300204,"040051121000068","019011112586793",21.24,25,0.326,302.67,450.14,58.9,65.7,0.086,51914.7,51932.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300213,101684.00
08/17/2014 14:30,1,1.934,ACTIVE,215.4,346.31,60.00,1408300204,"033051125000118","019011112586793",40.01,24,0.342,317.10,384.89,77.0,73.6,0.364,64838.4,64860.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300214,101685.00
08/17/2014 14:30,1,1.961,ACTIVE,215.4,338.43,60.00,1408300204,"033051125000150","019011112586793",39.49,25,0.342,316.44,386.53,77.0,73.4,0.365,63849.100000024,63871.300000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300215,101686.00
08/17/2014 14:30,1,2.607,ACTIVE,215.6,312.61,60.03,1408300204,"040051121000185","019011112586793",25.88,25,0.293,301.61,451.21,67.1,62.9,0.323,58918.6,58937.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300217,101687.00
08/17/2014 14:30,1,2.633,ACTIVE,215.0,318.27,60.03,1408300204,"040051121000195","019011112586793",25.82,25,0.296,301.58,451.11,67.6,63.6,0.330,56663.300000013,56682.699999989,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300218,101688.00
08/17/2014 14:30,2,2.715,ACTIVE,216.00,353.77,60.006,1408300204,"274151322000083","019011112586793",28.90,33.50,0,329.13,388.94,79.4,74.7,0.575,233850.0,233850.0,20517,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300219,101689.00
08/17/2014 14:30,2,2.875,ACTIVE,216.67,353.77,60.012,1408300204,"274151322000076","019011112586793",29.40,35.40,0,334.84,397.35,85.5,80.6,0.327,243833.7,243833.7,20497,0,0,0,L,1151911521,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300220,101690.00
08/17/2014 14:30,2,1.871,ACTIVE,216.67,412.38,60.012,1408300204,"274151322000094","019011112586793",37.99,34.50,0,387.74,459.87,72.3,67.9,0.504,172109.8,172109.8,20911,0,0,0,L,1151911521,1,122.68,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300221,101691.00
08/17/2014 14:30,2,2.705,ACTIVE,216.22,349.56,60.006,1408300204,"274151322000052","019011112586793",29.24,35.60,0,333.93,393.75,80.1,75.4,0.301,234851.8,234851.8,20457,0,0,0,L,1151911521,1,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300222,101692.00
08/17/2014 14:30,2,2.736,ACTIVE,216.22,351.07,60.006,1408300204,"274151322000085","019011112586793",28.61,33.30,0,330.03,393.15,79.3,74.7,0.539,233915.8,233915.8,20412,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300223,101693.00
08/17/2014 14:30,2,2.707,ACTIVE,216.22,351.07,60.006,1408300204,"274151322000087","019011112586793",27.67,46.00,0,329.43,387.74,75.9,71.3,0.526,222643.2,222643.2,20446,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300224,101694.00
08/17/2014 14:30,2,2.678,ACTIVE,216.00,355.88,60.022,1408300204,"274151322000088","019011112586793",28.63,33.50,0,330.63,393.15,77.6,73.0,0.517,227187.5,227187.5,20429,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300225,101695.00
08/17/2014 14:30,2,2.869,ACTIVE,216.22,345.36,60.001,1408300204,"274151322000095","019011112586793",29.26,34.80,0,334.24,392.25,85.0,80.1,0.314,241629.7,241629.7,20490,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300226,101696.00
08/17/2014 14:30,2,1.809,ACTIVE,217.35,428.01,60.006,1408300204,"274151322000068","019011112586793",39.62,35.40,0,395.25,466.79,72.7,68.2,0.491,170245.7,170245.7,20965,0,0,0,L,1151911521,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300227,101697.00
08/17/2014 14:30,2,2.729,ACTIVE,216.22,351.07,60.017,1408300204,"274151322000054","019011112586793",28.59,34.80,0,328.82,390.44,79.0,74.3,0.539,231701.7,231701.7,20565,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408300228,101698.00
08/17/2014 14:45,1,2.728,ALERT,216.5,348.89,60.03,1408301104,"040051121000097","019011112586793",26.80,24,0.319,317.10,361.50,72.7,68.8,0.344,57318.100000024,57336.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408301107,101699.00
08/17/2014 14:45,1,2.956,ACTIVE,215.6,415.16,60.03,1408301104,"040051121000095","019011112586793",18.85,25,0.262,297.16,448.92,55.4,53.6,0.139,51201.9,51217,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301108,101700.00
08/17/2014 14:45,1,1.798,ACTIVE,216.1,328.16,60.03,1408301104,"033051125000132","019011112586793",34.91,25,0.366,300.57,450.20,62.4,48.2,0.409,50677,50692.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301109,101701.00
08/17/2014 14:45,1,1.868,ACTIVE,216.5,330.98,60.03,1408301104,"033051125000135","019011112586793",29.18,25,0.319,302.00,453.53,54.2,63.3,0.308,48301.299999952,48315.5,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301111,101702.00
08/17/2014 14:45,1,2.750,ALERT,216.0,324.90,60.00,1408301104,"040051121000116","019011112586793",26.61,22,0.317,317.85,360.28,72.8,68.2,0.342,56439.800000011,56457.900000035,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408301112,101703.00
08/17/2014 14:45,1,2.764,ACTIVE,216.7,315.08,60.00,1408301104,"040051121000068","019011112586793",24.04,24,0.288,299.46,450.68,66.1,62.1,0.318,51932.1,51948.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301114,101704.00
08/17/2014 14:45,1,2.053,ACTIVE,216.4,341.30,60.00,1408301104,"033051125000118","019011112586793",39.66,24,0.358,317.48,364.81,81.0,77.4,0.383,64860.5,64880.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301115,101705.00
08/17/2014 14:45,1,2.054,ACTIVE,216.1,344.33,60.03,1408301104,"033051125000150","019011112586793",39.67,24,0.359,317.08,364.49,81.1,77.5,0.381,63871.300000012,63891.800000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301116,101706.00
08/17/2014 14:45,1,2.723,ALERT,216.3,346.06,60.00,1408301104,"040051121000185","019011112586793",26.16,25,0.309,302.29,451.53,70.8,66.8,0.335,58937.8,58955.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408301118,101707.00
08/17/2014 14:45,1,2.743,ACTIVE,215.9,329.36,60.00,1408301104,"040051121000195","019011112586793",26.13,24,0.312,301.69,451.21,71.3,67.2,0.338,56682.699999989,56700.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301120,101708.00
08/17/2014 14:45,2,2.846,ACTIVE,217.13,352.57,60.022,1408301104,"274151322000083","019011112586793",29.30,33.80,0,330.03,381.42,84.3,79.5,0.336,233871.1,233871.1,20518,0,0,0,L,1151911521,1,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301121,101709.00
08/17/2014 14:45,2,3.018,ACTIVE,217.80,350.77,60.012,1408301104,"274151322000076","019011112586793",29.72,35.40,0,337.84,374.51,90.8,85.7,0.349,243856.4,243856.4,20498,0,0,0,L,1151911521,1,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301122,101710.00
08/17/2014 14:45,2,1.844,ACTIVE,217.35,431.92,60.012,1408301104,"274151322000094","019011112586793",40.24,33.50,0,396.75,462.58,76.0,71.4,0.526,172128.9,172128.9,20912,0,0,0,L,1151911521,1,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301123,101711.00
08/17/2014 14:45,2,2.875,ACTIVE,217.13,345.36,60.006,1408301104,"274151322000052","019011112586793",29.20,35.00,0,334.24,372.71,85.0,80.1,0.323,234873.1,234873.1,20458,0,0,0,L,1151911521,1,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301123,101712.00
08/17/2014 14:45,2,2.863,ACTIVE,217.13,347.46,59.990,1408301104,"274151322000085","019011112586793",29.02,33.30,0,331.23,382.03,84.2,79.3,0.314,233936.9,233936.9,20413,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301124,101713.00
08/17/2014 14:45,2,2.859,ACTIVE,217.35,352.87,60.012,1408301104,"274151322000087","019011112586793",27.83,46.40,0,330.33,381.12,80.6,75.9,0.305,222663.4,222663.4,20447,0,0,0,L,1151911521,1,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301125,101714.00
08/17/2014 14:45,2,2.855,ACTIVE,216.90,345.66,60.012,1408301104,"274151322000088","019011112586793",28.43,33.50,0,328.52,381.42,82.2,77.5,0.305,227208.1,227208.1,20430,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301126,101715.00
08/17/2014 14:45,2,3.014,ACTIVE,217.13,352.27,60.033,1408301104,"274151322000095","019011112586793",29.54,34.50,0,333.93,373.91,90.2,85.1,0.336,241652.3,241652.3,20491,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301127,101716.00
08/17/2014 14:45,2,1.916,ACTIVE,218.03,425.61,60.006,1408301104,"274151322000068","019011112586793",39.66,34.50,0,395.25,460.78,76.5,71.9,0.521,170264.9,170264.9,20966,0,0,0,L,1151911521,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301128,101717.00
08/17/2014 14:45,2,2.844,ACTIVE,217.13,353.17,60.017,1408301104,"274151322000054","019011112586793",29.08,35.00,0,329.43,382.33,83.8,79.0,0.318,231722.7,231722.7,20566,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408301129,101718.00
08/17/2014 15:00,1,2.279,ACTIVE,215.6,408.27,60.03,1408302004,"040051121000097","019011112586793",26.61,24,0.290,300.33,451.69,60.3,41.4,0.269,57336.199999988,57350.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302007,101719.00
08/17/2014 15:00,1,2.263,ACTIVE,215.3,411.46,60.03,1408302004,"040051121000095","019011112586793",24.36,24,0.335,300.52,446.72,54.8,53.9,0.148,51217,51229.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302008,101720.00
08/17/2014 15:00,1,1.475,ACTIVE,216.0,348.74,60.03,1408302004,"033051125000132","019011112586793",35.42,24,0.253,300.14,448.82,52.0,41.5,0.406,50692.5,50704.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302009,101721.00
08/17/2014 15:00,1,1.454,ACTIVE,215.8,438.48,60.03,1408302004,"033051125000135","019011112586793",35.36,25,0.255,301.41,450.72,51.1,39.5,0.127,48315.5,48327.5,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302010,101722.00
08/17/2014 15:00,1,2.274,ACTIVE,215.1,425.37,60.03,1408302004,"040051121000116","019011112586793",26.73,22,0.289,298.76,450.14,60.5,67.8,0.091,56457.900000035,56472.400000035,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302012,101723.00
08/17/2014 15:00,1,2.304,ACTIVE,215.5,338.23,60.00,1408302004,"040051121000068","019011112586793",23.93,24,0.325,303.24,451.14,54.8,53.8,0.346,51948.1,51961,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302013,101724.00
08/17/2014 15:00,1,1.700,ACTIVE,214.9,318.47,60.03,1408302004,"033051125000118","019011112586793",39.82,24,0.297,299.18,451.61,67.3,63.8,0.326,64880.9,64897.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302014,101725.00
08/17/2014 15:00,1,1.708,ACTIVE,215.9,323.51,60.03,1408302004,"033051125000150","019011112586793",39.80,24,0.299,302.94,355.61,67.6,64.3,0.326,63891.800000012,63908.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302016,101726.00
08/17/2014 15:00,1,2.271,ACTIVE,215.6,340.36,60.03,1408302004,"040051121000185","019011112586793",25.88,24,0.326,303.03,450.74,58.5,65.8,0.300,58955.4,58969.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302017,101727.00
08/17/2014 15:00,1,2.274,ACTIVE,215.3,412.36,60.03,1408302004,"040051121000195","019011112586793",25.98,24,0.327,302.46,450.90,58.7,63.2,0.107,56700.500000001,56714.699999989,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302018,101728.00
08/17/2014 15:00,2,2.377,ACTIVE,216.22,351.37,60.017,1408302004,"274151322000083","019011112586793",29.10,31.30,0,327.92,380.22,70.1,65.7,0.508,233888.4,233888.4,20519,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302019,101729.00
08/17/2014 15:00,2,2.521,ACTIVE,217.13,354.97,60.022,1408302004,"274151322000076","019011112586793",29.56,32.00,0,331.23,384.43,75.4,70.9,0.517,243875.0,243875.0,20499,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302020,101730.00
