ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 15:00,2,1.551,ACTIVE,216.90,433.42,60.028,1408302004,"274151322000094","019011112586793",39.94,32.20,0,394.35,463.48,62.5,58.4,0.451,172144.4,172144.4,20913,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302021,101731.00
08/17/2014 15:00,2,2.387,ACTIVE,216.45,358.58,60.022,1408302004,"274151322000052","019011112586793",29.24,31.80,0,329.43,381.42,70.7,66.3,0.482,234890.5,234890.5,20459,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302022,101732.00
08/17/2014 15:00,2,2.391,ACTIVE,216.67,359.18,60.017,1408302004,"274151322000085","019011112586793",28.84,31.50,0,331.53,381.12,69.8,65.5,0.473,233954.1,233954.1,20414,0,0,0,L,1151911521,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302023,101733.00
08/17/2014 15:00,2,2.391,ACTIVE,216.45,352.27,60.022,1408302004,"274151322000087","019011112586793",27.75,45.30,0,329.43,380.22,67.2,63.0,0.455,222679.9,222679.9,20448,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302024,101734.00
08/17/2014 15:00,2,2.332,ACTIVE,216.45,354.07,60.022,1408302004,"274151322000088","019011112586793",28.90,31.00,0,330.03,380.22,68.3,64.0,0.451,227224.9,227224.9,20431,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302025,101735.00
08/17/2014 15:00,2,2.498,ACTIVE,216.67,351.07,60.017,1408302004,"274151322000095","019011112586793",29.56,31.80,0,330.33,380.82,74.8,70.2,0.504,241670.7,241670.7,20492,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302026,101736.00
08/17/2014 15:00,2,1.465,ACTIVE,216.90,441.84,60.028,1408302004,"274151322000068","019011112586793",41.21,32.60,0,389.24,460.78,61.2,57.2,0.415,170280.5,170280.5,20967,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302027,101737.00
08/17/2014 15:00,2,2.391,ACTIVE,216.22,351.97,60.022,1408302004,"274151322000054","019011112586793",28.78,32.00,0,330.63,381.42,69.6,65.3,0.473,231739.8,231739.8,20567,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302028,101738.00
08/17/2014 15:15,1,2.452,ACTIVE,215.6,324.89,60.03,1408302904,"040051121000097","019011112586793",26.71,23,0.285,300.50,450.93,65.1,61.2,0.314,57350.900000036,57365.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302906,101739.00
08/17/2014 15:15,1,2.642,ACTIVE,215.0,428.56,60.00,1408302904,"040051121000095","019011112586793",21.22,24,0.298,298.09,448.34,55.8,48.3,0.096,51229.4,51243,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302908,101740.00
08/17/2014 15:15,1,1.669,ACTIVE,215.3,407.06,60.03,1408302904,"033051125000132","019011112586793",32.72,24,0.259,304.76,448.31,54.3,51.4,0.160,50704.8,50717.1,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302909,101741.00
08/17/2014 15:15,1,1.628,ACTIVE,215.6,392.50,60.03,1408302904,"033051125000135","019011112586793",33.48,24,0.262,301.48,450.77,54.2,40.9,0.228,48327.5,48339.899999976,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302910,101742.00
08/17/2014 15:15,1,2.476,ACTIVE,214.7,328.62,60.03,1408302904,"040051121000116","019011112586793",26.42,22,0.404,297.09,450.21,65.1,69.9,0.377,56472.400000035,56488.400000035,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302912,101743.00
08/17/2014 15:15,1,2.635,ACTIVE,214.6,319.03,60.03,1408302904,"040051121000068","019011112586793",20.84,24,0.341,301.94,451.18,54.6,55.1,0.341,51961,51975.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302913,101744.00
08/17/2014 15:15,1,1.830,ACTIVE,215.0,329.60,60.03,1408302904,"033051125000118","019011112586793",39.78,24,0.320,302.95,353.59,72.4,68.6,0.345,64897.6,64915.7,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302914,101745.00
08/17/2014 15:15,1,1.829,ACTIVE,215.1,336.03,60.03,1408302904,"033051125000150","019011112586793",39.78,24,0.321,303.49,354.11,72.4,69.1,0.345,63908.5,63926.800000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302915,101746.00
08/17/2014 15:15,1,2.428,ACTIVE,215.1,336.37,60.03,1408302904,"040051121000185","019011112586793",26.01,24,0.333,299.34,450.64,62.8,61.6,0.404,58969.5,58985.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302917,101747.00
08/17/2014 15:15,1,2.435,ACTIVE,215.0,428.22,60.03,1408302904,"040051121000195","019011112586793",26.05,24,0.342,300.40,450.97,63.1,46.7,0.167,56714.699999989,56730.400000037,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302918,101748.00
08/17/2014 15:15,2,2.584,ACTIVE,216.45,352.27,60.022,1408302904,"274151322000083","019011112586793",28.94,32.60,0,329.13,381.12,75.8,71.2,0.526,233907.3,233907.3,20520,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302919,101749.00
08/17/2014 15:15,2,2.695,ACTIVE,216.90,351.37,60.017,1408302904,"274151322000076","019011112586793",29.88,33.80,0,337.84,384.43,81.5,76.7,0.309,243895.5,243895.5,20500,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302920,101750.00
08/17/2014 15:15,2,1.736,ACTIVE,216.67,427.11,60.017,1408302904,"274151322000094","019011112586793",39.16,31.80,0,393.15,461.38,69.3,65.0,0.460,172161.4,172161.4,20914,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302921,101751.00
08/17/2014 15:15,2,2.561,ACTIVE,216.67,353.77,60.017,1408302904,"274151322000052","019011112586793",29.40,32.80,0,331.53,381.42,76.3,71.7,0.517,234909.6,234909.6,20460,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302922,101752.00
08/17/2014 15:15,2,2.592,ACTIVE,216.90,365.19,60.017,1408302904,"274151322000085","019011112586793",28.82,32.60,0,330.63,381.42,75.6,71.0,0.517,233973.0,233973.0,20415,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302923,101753.00
08/17/2014 15:15,2,2.557,ACTIVE,216.45,364.29,60.017,1408302904,"274151322000087","019011112586793",28.11,46.40,0,327.92,381.12,72.8,68.3,0.482,222698.0,222698.0,20449,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302924,101754.00
08/17/2014 15:15,2,2.551,ACTIVE,216.67,350.47,60.022,1408302904,"274151322000088","019011112586793",28.71,31.80,0,330.03,381.42,74.0,69.5,0.482,227243.4,227243.4,20432,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302925,101755.00
08/17/2014 15:15,2,2.717,ACTIVE,216.90,345.66,60.012,1408302904,"274151322000095","019011112586793",29.40,33.80,0,334.24,381.12,80.9,76.1,0.296,241691.0,241691.0,20493,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302926,101756.00
08/17/2014 15:15,2,1.719,ACTIVE,217.58,422.30,60.006,1408302904,"274151322000068","019011112586793",39.46,32.00,0,396.75,472.20,67.6,63.3,0.442,170297.7,170297.7,20968,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302926,101757.00
08/17/2014 15:15,2,2.578,ACTIVE,216.45,351.97,60.017,1408302904,"274151322000054","019011112586793",28.84,33.00,0,327.92,381.73,75.3,70.7,0.513,231758.6,231758.6,20568,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408302927,101758.00
08/17/2014 15:30,1,3.220,ACTIVE,216.4,352.47,60.03,1408303804,"040051121000097","019011112586793",26.40,24,0.372,299.69,451.94,84.6,80.2,0.395,57365.699999988,57383,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303806,101759.00
08/17/2014 15:30,1,3.252,ACTIVE,215.9,325.48,60.03,1408303804,"040051121000095","019011112586793",23.67,25,0.332,297.76,447.41,76.5,71.5,0.357,51243,51258.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303807,101760.00
08/17/2014 15:30,1,2.222,ACTIVE,216.3,340.77,60.00,1408303804,"033051125000132","019011112586793",26.94,25,0.372,301.91,448.44,59.5,68.7,0.378,50717.1,50729.9,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303809,101761.00
08/17/2014 15:30,1,2.202,ACTIVE,216.6,351.35,60.03,1408303804,"033051125000135","019011112586793",26.86,25,0.347,301.05,450.82,58.8,50.4,0.380,48339.899999976,48352.799999952,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303810,101762.00
08/17/2014 15:30,1,3.239,ACTIVE,215.5,337.98,60.00,1408303804,"040051121000116","019011112586793",26.32,22,0.373,295.10,450.15,84.8,80.0,0.396,56488.400000035,56504.600000023,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303811,101763.00
08/17/2014 15:30,1,3.242,ACTIVE,216.2,339.85,60.00,1408303804,"040051121000068","019011112586793",23.93,25,0.338,301.09,449.81,77.2,73.0,0.364,51975.1,51990.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303812,101764.00
08/17/2014 15:30,1,2.393,ACTIVE,216.0,330.86,60.03,1408303804,"033051125000118","019011112586793",39.74,25,0.421,316.62,358.87,94.6,90.6,0.437,64915.7,64935.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303814,101765.00
08/17/2014 15:30,1,2.375,ACTIVE,216.4,344.75,60.00,1408303804,"033051125000150","019011112586793",40.02,25,0.421,316.84,360.50,94.6,90.7,0.438,63926.800000012,63946.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303815,101766.00
08/17/2014 15:30,1,3.219,ACTIVE,216.4,339.37,60.03,1408303804,"040051121000185","019011112586793",26.02,25,0.366,299.84,450.39,83.3,79.4,0.389,58985.2,59002.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303816,101767.00
08/17/2014 15:30,1,3.248,ACTIVE,216.2,329.70,60.00,1408303804,"040051121000195","019011112586793",25.97,25,0.371,298.47,448.74,83.9,79.9,0.389,56730.400000037,56746.500000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303818,101768.00
08/17/2014 15:30,2,3.373,ACTIVE,217.13,348.66,60.012,1408303804,"274151322000083","019011112586793",28.82,33.80,0,334.84,381.73,98.5,93.1,0.384,233927.7,233927.7,20521,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303818,101769.00
08/17/2014 15:30,2,3.539,ACTIVE,218.03,352.87,60.012,1408303804,"274151322000076","019011112586793",29.46,34.50,0,338.14,369.40,105.6,100.0,0.407,243917.4,243917.4,20501,0,0,0,L,1151911521,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303819,101770.00
08/17/2014 15:30,2,2.307,ACTIVE,217.35,410.28,59.996,1408303804,"274151322000094","019011112586793",38.47,34.50,0,393.45,464.08,89.7,84.7,0.345,172179.8,172179.8,20915,0,0,0,L,1151911521,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303820,101771.00
08/17/2014 15:30,2,3.389,ACTIVE,217.35,353.47,60.012,1408303804,"274151322000052","019011112586793",28.80,34.00,0,334.54,381.73,98.8,93.5,0.376,234930.1,234930.1,20461,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303821,101772.00
08/17/2014 15:30,2,3.385,ACTIVE,217.80,349.56,60.012,1408303804,"274151322000085","019011112586793",28.69,33.80,0,336.04,382.33,98.3,93.0,0.371,233993.3,233993.3,20416,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303822,101773.00
08/17/2014 15:30,2,3.361,ACTIVE,217.58,345.06,60.028,1408303804,"274151322000087","019011112586793",27.73,47.80,0,335.14,380.82,94.4,89.2,0.349,222717.6,222717.6,20450,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303823,101774.00
08/17/2014 15:30,2,3.328,ACTIVE,217.35,346.86,60.012,1408303804,"274151322000088","019011112586793",28.55,33.00,0,334.84,381.12,96.2,90.9,0.354,227263.3,227263.3,20433,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303824,101775.00
08/17/2014 15:30,2,3.561,ACTIVE,217.58,355.28,60.012,1408303804,"274151322000095","019011112586793",29.14,35.20,0,333.93,368.80,105.1,99.5,0.389,241712.8,241712.8,20494,0,0,0,L,1151911521,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303825,101776.00
08/17/2014 15:30,2,2.293,ACTIVE,218.26,420.80,60.012,1408303804,"274151322000068","019011112586793",38.74,35.20,0,395.25,453.86,90.3,85.2,0.331,170316.2,170316.2,20969,0,0,0,L,1151911521,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303826,101777.00
08/17/2014 15:30,2,3.355,ACTIVE,217.35,347.46,60.006,1408303804,"274151322000054","019011112586793",28.77,34.30,0,334.24,382.33,97.7,92.4,0.362,231778.8,231778.8,20569,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408303827,101778.00
08/17/2014 15:45,1,3.703,ACTIVE,217.2,326.18,60.00,1408304704,"040051121000097","019011112586793",26.33,26,0.430,318.70,360.85,97.0,92.9,0.444,57383,57404.600000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304706,101779.00
08/17/2014 15:45,1,3.720,ACTIVE,216.2,340.91,60.00,1408304704,"040051121000095","019011112586793",23.73,26,0.386,318.29,356.77,87.8,83.1,0.404,51258.2,51277.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304707,101780.00
08/17/2014 15:45,1,2.424,ACTIVE,216.7,332.63,60.00,1408304704,"033051125000132","019011112586793",34.71,25,0.368,301.97,449.36,83.7,79.4,0.392,50729.9,50746.9,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304709,101781.00
08/17/2014 15:45,1,2.395,ACTIVE,216.7,332.20,60.00,1408304704,"033051125000135","019011112586793",34.69,26,0.364,301.39,451.85,82.6,79.0,0.385,48352.799999952,48369.799999952,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304711,101782.00
08/17/2014 15:45,1,3.774,ACTIVE,216.1,328.52,60.03,1408304704,"040051121000116","019011112586793",26.10,23,0.432,316.58,361.09,98.0,93.0,0.451,56504.600000023,56525.999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304712,101783.00
08/17/2014 15:45,1,3.783,ACTIVE,216.4,352.20,60.03,1408304704,"040051121000068","019011112586793",23.72,26,0.393,319.42,358.04,89.3,84.8,0.415,51990.6,52010.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304713,101784.00
08/17/2014 15:45,1,2.793,ACTIVE,216.5,330.14,60.00,1408304704,"033051125000118","019011112586793",39.48,25,0.488,317.58,364.74,109.7,105.2,0.502,64935.4,64959.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304714,101785.00
08/17/2014 15:45,1,2.794,ACTIVE,217.3,348.74,60.03,1408304704,"033051125000150","019011112586793",39.55,26,0.491,316.85,364.44,110.0,106.3,0.499,63946.5,63970.900000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304716,101786.00
08/17/2014 15:45,1,3.788,ACTIVE,216.9,328.47,60.00,1408304704,"040051121000185","019011112586793",25.95,26,0.431,320.09,360.27,97.8,93.4,0.447,59002.1,59023.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304717,101787.00
08/17/2014 15:45,1,3.847,ACTIVE,216.5,356.16,60.03,1408304704,"040051121000195","019011112586793",25.85,26,0.437,319.31,360.74,98.9,94.3,0.457,56746.500000001,56767.900000037,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304718,101788.00
08/17/2014 15:45,2,3.873,ACTIVE,217.13,356.78,59.990,1408304704,"274151322000083","019011112586793",28.86,35.80,0,335.44,372.11,113.1,107.3,0.451,233952.8,233952.8,20522,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304719,101789.00
08/17/2014 15:45,2,4.078,ACTIVE,218.26,351.07,59.990,1408304704,"274151322000076","019011112586793",29.30,36.50,0,338.74,375.71,121.0,114.8,0.464,243944.4,243944.4,20502,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304720,101790.00
08/17/2014 15:45,2,2.600,ACTIVE,217.58,419.00,59.996,1408304704,"274151322000094","019011112586793",39.10,37.00,0,396.75,449.35,103.0,97.5,0.398,172202.7,172202.7,20916,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304721,101791.00
08/17/2014 15:45,2,3.896,ACTIVE,217.13,346.86,59.990,1408304704,"274151322000052","019011112586793",28.67,36.50,0,334.84,373.01,113.2,107.3,0.429,234955.3,234955.3,20462,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304722,101792.00
08/17/2014 15:45,2,3.893,ACTIVE,217.35,349.86,59.959,1408304704,"274151322000085","019011112586793",28.63,35.20,0,338.44,372.71,112.8,106.9,0.429,234018.4,234018.4,20417,0,0,0,L,1151911521,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304723,101793.00
08/17/2014 15:45,2,3.861,ACTIVE,217.35,357.38,59.985,1408304704,"274151322000087","019011112586793",27.57,49.50,0,335.14,371.81,107.9,102.2,0.407,222741.6,222741.6,20451,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304724,101794.00
08/17/2014 15:45,2,3.848,ACTIVE,216.90,349.86,59.964,1408304704,"274151322000088","019011112586793",28.31,35.40,0,335.74,372.11,110.3,104.5,0.407,227287.9,227287.9,20434,0,0,0,L,1151911521,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304725,101795.00
08/17/2014 15:45,2,4.094,ACTIVE,217.35,351.07,59.990,1408304704,"274151322000095","019011112586793",29.12,36.50,0,335.44,374.51,120.8,114.6,0.446,241739.7,241739.7,20495,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304726,101796.00
08/17/2014 15:45,2,2.568,ACTIVE,218.03,428.91,59.985,1408304704,"274151322000068","019011112586793",39.58,38.00,0,399.46,446.65,102.7,97.2,0.380,170339.2,170339.2,20970,0,0,0,L,1151911521,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304727,101797.00
08/17/2014 15:45,2,3.846,ACTIVE,217.35,346.86,59.990,1408304704,"274151322000054","019011112586793",28.77,36.50,0,334.54,372.71,112.0,106.2,0.424,231803.8,231803.8,20570,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408304728,101798.00
08/17/2014 16:00,1,4.699,ACTIVE,217.3,337.97,60.00,1408305604,"040051121000097","019011112586793",25.46,29,0.528,310.46,400.61,119.0,114.1,0.536,57404.600000024,57436.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305606,101799.00
08/17/2014 16:00,1,4.841,ALERT,217.4,355.57,60.03,1408305604,"040051121000095","019011112586793",22.94,29,0.487,316.44,393.49,110.5,105.6,0.497,51277.5,51306.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408305608,101800.00
08/17/2014 16:00,1,3.298,ACTIVE,217.3,360.18,60.00,1408305604,"033051125000132","019011112586793",34.02,27,0.492,318.50,393.30,111.6,106.7,0.507,50746.9,50774.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305609,101801.00
08/17/2014 16:00,1,3.121,ACTIVE,217.7,327.84,60.03,1408305604,"033051125000135","019011112586793",34.11,29,0.472,317.50,394.59,105.9,102.4,0.479,48369.799999952,48397.199999988,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305611,101802.00
08/17/2014 16:00,1,5.541,ALERT,216.7,358.17,60.00,1408305604,"040051121000116","019011112586793",25.31,24,0.617,307.44,398.19,139.5,132.7,0.625,56525.999999999,56557.700000047,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408305612,101803.00
08/17/2014 16:00,1,6.104,ACTIVE,217.9,325.18,60.03,1408305604,"040051121000068","019011112586793",22.25,28,0.598,315.15,396.00,135.1,129.8,0.604,52010.3,52039.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305614,101804.00
08/17/2014 16:00,1,5.086,ACTIVE,218.2,373.07,60.03,1408305604,"033051125000118","019011112586793",38.92,27,0.879,311.85,408.92,197.0,189.8,0.862,64959.7,64994.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305615,101805.00
08/17/2014 16:00,1,5.438,ACTIVE,218.8,336.82,60.03,1408305604,"033051125000150","019011112586793",38.77,28,0.932,304.66,410.90,209.8,202.4,0.911,63970.900000036,64005.800000012,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305616,101806.00
08/17/2014 16:00,1,7.908,ACTIVE,219.1,337.94,60.03,1408305604,"040051121000185","019011112586793",25.27,28,0.881,312.75,399.14,198.8,191.8,0.864,59023.4,59055.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305617,101807.00
08/17/2014 16:00,1,8.573,ACTIVE,219.0,376.81,60.03,1408305604,"040051121000195","019011112586793",23.81,28,0.894,309.66,400.47,203.1,194.5,0.877,56767.900000037,56799.800000013,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305619,101808.00
08/17/2014 16:00,2,5.105,ACTIVE,217.58,353.17,60.012,1408305604,"274151322000083","019011112586793",27.65,39.50,0,334.54,406.07,142.9,136.0,0.566,233989.8,233989.8,20523,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305620,101809.00
08/17/2014 16:00,2,5.102,ACTIVE,218.71,365.19,60.012,1408305604,"274151322000076","019011112586793",28.41,40.60,0,334.84,406.07,146.7,139.7,0.566,243983.6,243983.6,20503,0,0,0,L,1151911521,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305621,101810.00
08/17/2014 16:00,2,3.301,ALERT,218.03,409.68,60.012,1408305604,"274151322000094","019011112586793",38.29,40.40,0,388.34,515.78,128.1,121.7,0.486,172236.2,172236.2,20917,0,0,0,L,1151911521,1,124.27,125.40,0001,34,0,0,0,0,0,0,6,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305623,101811.00
08/17/2014 16:00,2,4.898,ACTIVE,218.03,364.59,60.006,1408305604,"274151322000052","019011112586793",27.95,40.40,0,333.63,406.07,138.4,131.7,0.521,234992.4,234992.4,20463,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305624,101812.00
08/17/2014 16:00,2,4.803,ACTIVE,218.03,362.79,60.012,1408305604,"274151322000085","019011112586793",27.87,38.60,0,334.54,406.67,135.6,128.9,0.513,234055.2,234055.2,20418,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305624,101813.00
08/17/2014 16:00,2,4.818,ACTIVE,217.58,359.78,60.006,1408305604,"274151322000087","019011112586793",26.42,54.30,0,334.84,406.97,128.9,122.5,0.482,222776.5,222776.5,20452,0,0,0,L,1151911521,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305625,101814.00
08/17/2014 16:00,2,4.750,ACTIVE,217.58,360.08,60.006,1408305604,"274151322000088","019011112586793",27.39,38.80,0,333.63,406.97,131.8,125.3,0.486,227324.1,227324.1,20435,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305626,101815.00
08/17/2014 16:00,2,5.250,ACTIVE,217.35,366.10,60.017,1408305604,"274151322000095","019011112586793",28.37,39.80,0,333.63,407.57,150.8,143.6,0.561,241778.7,241778.7,20496,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305627,101816.00
08/17/2014 16:00,2,3.176,ALERT,218.48,416.59,60.006,1408305604,"274151322000068","019011112586793",38.82,41.80,0,376.92,533.21,125.3,119.0,0.464,170372.2,170372.2,20971,0,0,0,L,1151911521,1,124.94,125.40,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305629,101817.00
08/17/2014 16:00,2,4.654,ACTIVE,217.80,350.17,60.012,1408305604,"274151322000054","019011112586793",28.01,40.60,0,333.63,406.97,132.0,125.5,0.499,231840.5,231840.5,20571,0,0,0,L,1151911521,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408305630,101818.00
08/17/2014 16:15,1,2.629,ACTIVE,215.4,326.33,60.03,1408306504,"040051121000097","019011112586793",26.11,28,0.299,300.29,451.65,68.3,64.3,0.328,57436.5,57456,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306506,101819.00
08/17/2014 16:15,1,2.788,ACTIVE,215.1,338.95,60.03,1408306504,"040051121000095","019011112586793",21.52,29,0.300,297.31,447.88,59.7,56.1,0.400,51306.3,51323,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306507,101820.00
08/17/2014 16:15,1,1.703,ACTIVE,215.7,400.94,60.00,1408306504,"033051125000132","019011112586793",34.56,27,0.282,301.83,451.19,58.5,52.5,0.220,50774.5,50790.8,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306509,101821.00
08/17/2014 16:15,1,1.761,ACTIVE,215.3,413.75,60.03,1408306504,"033051125000135","019011112586793",31.05,28,0.279,301.53,453.13,54.4,44.1,0.087,48397.199999988,48413.099999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306510,101822.00
08/17/2014 16:15,1,2.640,ACTIVE,214.9,346.65,60.00,1408306504,"040051121000116","019011112586793",25.99,24,0.296,301.47,450.29,68.3,63.2,0.325,56557.700000047,56575.700000047,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306511,101823.00
08/17/2014 16:15,1,2.813,ACTIVE,215.1,352.24,60.03,1408306504,"040051121000068","019011112586793",19.56,28,0.296,302.22,451.40,54.7,57.7,0.231,52039.3,52056.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306513,101824.00
08/17/2014 16:15,1,1.935,ACTIVE,215.6,349.99,60.03,1408306504,"033051125000118","019011112586793",39.39,27,0.334,310.74,400.64,75.8,71.8,0.359,64994.3,65015.9,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306514,101825.00
08/17/2014 16:15,1,1.944,ALERT,215.4,321.02,60.00,1408306504,"033051125000150","019011112586793",39.03,28,0.335,302.99,401.02,75.5,71.9,0.360,64005.800000012,64027.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408306516,101826.00
08/17/2014 16:15,1,2.586,ACTIVE,215.8,346.24,60.03,1408306504,"040051121000185","019011112586793",25.57,28,0.287,302.92,451.44,65.8,61.7,0.312,59055.2,59073.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306517,101827.00
08/17/2014 16:15,1,2.599,ACTIVE,215.8,323.50,60.00,1408306504,"040051121000195","019011112586793",25.57,28,0.289,302.62,450.92,66.1,62.1,0.318,56799.800000013,56817.900000037,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306518,101828.00
08/17/2014 16:15,2,2.723,ACTIVE,216.22,346.26,60.006,1408306504,"274151322000083","019011112586793",28.88,37.80,0,322.21,413.29,79.7,75.0,0.314,234012.6,234012.6,20524,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306519,101829.00
08/17/2014 16:15,2,2.877,ACTIVE,216.90,352.27,60.006,1408306504,"274151322000076","019011112586793",29.30,39.30,0,324.32,413.59,85.4,80.5,0.327,244008.0,244008.0,20504,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306520,101830.00
08/17/2014 16:15,2,1.768,ACTIVE,216.45,431.32,60.001,1408306504,"274151322000094","019011112586793",39.64,38.20,0,385.63,466.79,71.4,67.0,0.504,172256.9,172256.9,20919,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306522,101831.00
08/17/2014 16:15,2,2.775,ACTIVE,216.22,349.86,60.001,1408306504,"274151322000052","019011112586793",28.43,38.80,0,322.81,412.38,79.9,75.2,0.301,235015.3,235015.3,20464,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306523,101832.00
08/17/2014 16:15,2,2.760,ACTIVE,216.22,354.97,59.996,1408306504,"274151322000085","019011112586793",28.53,37.30,0,322.81,414.19,79.7,75.0,0.301,234077.9,234077.9,20419,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306523,101833.00
08/17/2014 16:15,2,2.730,ACTIVE,216.45,366.10,60.001,1408306504,"274151322000087","019011112586793",27.17,53.30,0,320.11,410.58,75.1,70.5,0.517,222797.8,222797.8,20453,0,0,0,L,1151911521,1,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306524,101834.00
08/17/2014 16:15,2,2.695,ACTIVE,216.22,353.47,59.996,1408306504,"274151322000088","019011112586793",28.43,37.50,0,322.51,413.89,77.6,73.0,0.287,227346.4,227346.4,20436,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306525,101835.00
08/17/2014 16:15,2,2.936,ACTIVE,216.22,355.88,60.001,1408306504,"274151322000095","019011112586793",28.57,38.60,0,321.31,412.38,84.9,80.0,0.314,241803.0,241803.0,20497,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306526,101836.00
08/17/2014 16:15,2,1.857,ACTIVE,217.13,422.60,60.001,1408306504,"274151322000068","019011112586793",38.53,38.80,0,390.14,462.28,72.3,67.8,0.504,170393.0,170393.0,20973,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306527,101837.00
08/17/2014 16:15,2,2.764,ACTIVE,216.45,350.17,59.996,1408306504,"274151322000054","019011112586793",28.33,39.30,0,321.91,415.39,79.2,74.5,0.301,231863.1,231863.1,20572,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408306528,101838.00
08/17/2014 16:30,1,4.381,ACTIVE,216.8,329.08,60.03,1408307404,"040051121000097","019011112586793",25.43,30,0.492,301.65,451.96,110.8,106.0,0.507,57456,57484.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307406,101839.00
08/17/2014 16:30,1,4.398,ACTIVE,216.1,354.85,60.00,1408307404,"040051121000095","019011112586793",22.87,31,0.442,297.55,449.35,100.1,95.2,0.455,51323,51348.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307408,101840.00
08/17/2014 16:30,1,2.831,ACTIVE,216.6,331.44,60.00,1408307404,"033051125000132","019011112586793",33.74,28,0.419,303.09,450.95,95.0,90.8,0.438,50790.8,50815.5,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307409,101841.00
08/17/2014 16:30,1,2.821,ACTIVE,216.5,347.44,60.03,1408307404,"033051125000135","019011112586793",33.66,30,0.420,302.56,451.72,94.5,90.6,0.434,48413.099999964,48437,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307410,101842.00
08/17/2014 16:30,1,4.583,ACTIVE,216.2,360.04,60.00,1408307404,"040051121000116","019011112586793",25.33,25,0.513,301.02,449.76,115.5,110.4,0.522,56575.700000047,56602.999999999,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307412,101843.00
08/17/2014 16:30,1,4.620,ACTIVE,217.0,328.50,60.00,1408307404,"040051121000068","019011112586793",22.91,29,0.466,302.49,450.34,105.3,101.0,0.480,52056.7,52082.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307413,101844.00
08/17/2014 16:30,1,3.396,ACTIVE,216.3,363.84,60.00,1408307404,"033051125000118","019011112586793",38.99,28,0.590,310.49,399.46,131.8,126.9,0.594,65015.9,65046.8,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307414,101845.00
08/17/2014 16:30,1,3.441,ACTIVE,216.9,346.44,60.00,1408307404,"033051125000150","019011112586793",38.94,30,0.598,309.04,400.17,133.3,128.8,0.602,64027.5,64058.400000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307415,101846.00
08/17/2014 16:30,1,4.778,ACTIVE,216.8,354.51,60.00,1408307404,"040051121000185","019011112586793",25.25,30,0.533,302.29,451.30,120.1,115.3,0.541,59073.3,59101.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307417,101847.00
08/17/2014 16:30,1,4.828,ACTIVE,216.3,350.97,60.00,1408307404,"040051121000195","019011112586793",25.23,29,0.538,302.71,450.94,121.2,116.0,0.547,56817.900000037,56845.800000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307418,101848.00
08/17/2014 16:30,2,4.600,ACTIVE,216.90,358.28,59.975,1408307404,"274151322000083","019011112586793",27.79,41.00,0,328.82,405.77,129.4,123.0,0.517,234045.9,234045.9,20525,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307419,101849.00
08/17/2014 16:30,2,4.812,ACTIVE,217.80,366.10,59.990,1408307404,"274151322000076","019011112586793",28.27,43.00,0,335.74,406.67,137.8,131.0,0.539,244043.5,244043.5,20505,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307420,101850.00
08/17/2014 16:30,2,2.990,ACTIVE,217.58,421.40,59.990,1408307404,"274151322000094","019011112586793",38.70,40.80,0,390.74,473.10,117.8,111.7,0.446,172287.5,172287.5,20920,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307421,101851.00
08/17/2014 16:30,2,4.564,ACTIVE,217.13,363.99,59.985,1408307404,"274151322000052","019011112586793",27.85,42.00,0,330.93,404.87,128.7,122.3,0.495,235048.5,235048.5,20465,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307422,101852.00
08/17/2014 16:30,2,4.586,ACTIVE,217.58,363.69,59.996,1408307404,"274151322000085","019011112586793",27.93,39.30,0,332.13,405.77,129.8,123.3,0.491,234111.2,234111.2,20420,0,0,0,L,1151911521,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307423,101853.00
08/17/2014 16:30,2,4.584,ACTIVE,217.13,354.97,59.990,1408307404,"274151322000087","019011112586793",26.24,56.80,0,329.13,402.16,121.7,115.6,0.460,222829.2,222829.2,20454,0,0,0,L,1151911521,1,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307424,101854.00
08/17/2014 16:30,2,4.549,ACTIVE,216.90,358.58,59.990,1408307404,"274151322000088","019011112586793",27.51,40.20,0,327.92,403.97,126.7,120.4,0.473,227378.9,227378.9,20437,0,0,0,L,1151911521,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307425,101855.00
08/17/2014 16:30,2,4.830,ACTIVE,217.13,348.36,59.980,1408307404,"274151322000095","019011112586793",28.21,41.30,0,333.33,407.87,137.8,131.1,0.517,241838.5,241838.5,20498,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307426,101856.00
08/17/2014 16:30,2,3.008,ACTIVE,218.26,416.59,59.990,1408307404,"274151322000068","019011112586793",38.63,41.80,0,387.14,470.69,116.9,110.9,0.438,170423.7,170423.7,20974,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307427,101857.00
08/17/2014 16:30,2,4.607,ACTIVE,217.35,363.39,59.990,1408307404,"274151322000054","019011112586793",27.63,42.30,0,329.43,405.47,128.9,122.5,0.486,231896.0,231896.0,20573,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408307428,101858.00
08/17/2014 16:45,1,2.991,ACTIVE,215.4,349.25,60.03,1408308305,"040051121000097","019011112586793",25.90,29,0.341,316.00,396.40,77.1,73.2,0.364,57484.5,57511.199999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308307,101859.00
08/17/2014 16:45,1,3.001,ACTIVE,214.2,322.43,60.03,1408308305,"040051121000095","019011112586793",23.43,30,0.304,317.71,389.11,69.9,65.0,0.329,51348.3,51372.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308308,101860.00
08/17/2014 16:45,1,1.921,ACTIVE,215.0,346.44,60.00,1408308305,"033051125000132","019011112586793",34.53,28,0.288,316.88,386.98,66.0,61.9,0.319,50815.5,50838.5,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308310,101861.00
08/17/2014 16:45,1,1.941,ACTIVE,215.3,357.72,60.00,1408308305,"033051125000135","019011112586793",33.49,29,0.359,296.73,453.84,64.6,74.8,0.286,48437,48459.799999952,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308311,101862.00
08/17/2014 16:45,1,2.990,ACTIVE,214.4,321.48,60.03,1408308305,"040051121000116","019011112586793",25.92,25,0.339,315.82,392.47,77.1,72.4,0.363,56602.999999999,56629.700000047,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308313,101863.00
08/17/2014 16:45,1,2.982,ACTIVE,214.8,345.01,60.00,1408308305,"040051121000068","019011112586793",23.49,29,0.307,317.76,390.37,69.7,65.8,0.333,52082.1,52106.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308314,101864.00
08/17/2014 16:45,1,2.205,ACTIVE,214.8,342.55,60.03,1408308305,"033051125000118","019011112586793",39.05,28,0.381,312.11,398.61,85.6,81.6,0.402,65046.8,65076.4,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308315,101865.00
08/17/2014 16:45,1,2.189,ALERT,214.9,327.77,60.03,1408308305,"033051125000150","019011112586793",39.19,29,0.382,309.71,399.60,85.3,81.7,0.404,64058.400000036,64087.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408308317,101866.00
08/17/2014 16:45,1,2.929,ACTIVE,214.9,341.71,60.03,1408308305,"040051121000185","019011112586793",25.61,30,0.329,316.69,395.24,74.6,70.8,0.351,59101.1,59127.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308318,101867.00
08/17/2014 16:45,1,2.954,ACTIVE,214.7,329.71,60.00,1408308305,"040051121000195","019011112586793",25.60,29,0.332,316.26,394.08,75.2,71.0,0.357,56845.800000013,56872.100000025,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308319,101868.00
08/17/2014 16:45,2,3.143,ACTIVE,216.22,351.07,60.017,1408308305,"274151322000083","019011112586793",28.33,40.40,0,333.33,406.97,90.2,85.1,0.358,234077.2,234077.2,20526,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308320,101869.00
08/17/2014 16:45,2,3.303,ACTIVE,216.67,354.37,60.017,1408308305,"274151322000076","019011112586793",28.80,42.30,0,334.84,405.47,96.4,91.1,0.371,244076.9,244076.9,20506,0,0,0,L,1151911521,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308321,101870.00
08/17/2014 16:45,2,2.055,ACTIVE,216.00,421.40,60.012,1408308305,"274151322000094","019011112586793",39.04,41.80,0,387.74,462.58,82.9,78.1,0.309,172316.1,172316.1,20921,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308322,101871.00
08/17/2014 16:45,2,3.148,ACTIVE,216.00,345.06,60.038,1408308305,"274151322000052","019011112586793",28.29,42.00,0,333.63,405.47,90.2,85.1,0.349,235079.7,235079.7,20466,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308323,101872.00
08/17/2014 16:45,2,3.141,ACTIVE,216.22,348.66,60.012,1408308305,"274151322000085","019011112586793",28.23,39.30,0,334.54,405.77,89.8,84.7,0.331,234142.5,234142.5,20421,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308324,101873.00
08/17/2014 16:45,2,3.107,ACTIVE,216.22,343.85,60.022,1408308305,"274151322000087","019011112586793",26.82,58.50,0,333.93,401.56,84.4,79.5,0.318,222858.4,222858.4,20455,0,0,0,L,1151911521,1,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308325,101874.00
08/17/2014 16:45,2,3.078,ACTIVE,216.00,344.76,60.017,1408308305,"274151322000088","019011112586793",28.11,40.20,0,333.33,404.57,87.6,82.6,0.323,227409.4,227409.4,20438,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308326,101875.00
08/17/2014 16:45,2,3.297,ACTIVE,216.00,344.45,60.006,1408308305,"274151322000095","019011112586793",28.78,41.00,0,332.73,406.67,96.0,90.8,0.358,241871.9,241871.9,20499,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308327,101876.00
08/17/2014 16:45,2,2.094,ACTIVE,216.90,413.59,60.022,1408308305,"274151322000068","019011112586793",38.65,42.00,0,394.35,471.90,82.0,77.3,0.309,170452.4,170452.4,20975,0,0,0,L,1151911521,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308328,101877.00
