ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 16:45,2,3.152,ACTIVE,216.45,344.76,60.012,1408308305,"274151322000054","019011112586793",27.87,42.30,0,332.43,405.77,89.0,83.9,0.331,231927.0,231927.0,20574,0,0,0,L,1151911521,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408308329,101878.00
08/17/2014 17:00,1,2.706,ACTIVE,214.7,326.08,60.00,1408309204,"040051121000097","019011112586793",26.38,27,0.313,299.71,450.63,71.0,66.9,0.336,57511.199999988,57526.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309206,101879.00
08/17/2014 17:00,1,2.883,ACTIVE,214.5,350.13,60.00,1408309204,"040051121000095","019011112586793",21.34,28,0.318,297.65,446.59,61.2,53.8,0.415,51372.2,51385.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309207,101880.00
08/17/2014 17:00,1,1.751,ACTIVE,215.0,360.96,60.00,1408309204,"033051125000132","019011112586793",34.96,27,0.352,299.63,450.73,60.9,54.3,0.245,50838.5,50852.3,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309209,101881.00
08/17/2014 17:00,1,1.825,ACTIVE,214.7,410.67,60.00,1408309204,"033051125000135","019011112586793",30.13,28,0.267,297.79,450.97,54.7,39.3,0.156,48459.799999952,48472.299999952,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309210,101882.00
08/17/2014 17:00,1,2.908,ACTIVE,214.1,351.68,60.03,1408309204,"040051121000116","019011112586793",20.56,24,0.311,297.65,448.76,59.5,58.8,0.421,56629.700000047,56643.400000035,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309211,101883.00
08/17/2014 17:00,1,2.888,ACTIVE,214.9,374.42,60.00,1408309204,"040051121000068","019011112586793",20.76,27,0.286,300.99,451.56,59.6,44.0,0.361,52106.4,52120.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309213,101884.00
08/17/2014 17:00,1,2.007,ACTIVE,214.8,329.93,60.00,1408309204,"033051125000118","019011112586793",39.58,27,0.352,315.08,356.39,79.0,75.2,0.374,65076.4,65094.8,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309214,101885.00
08/17/2014 17:00,1,1.975,ACTIVE,215.3,348.38,60.00,1408309204,"033051125000150","019011112586793",40.07,28,0.351,315.70,356.73,78.7,75.2,0.376,64087.900000036,64106.400000036,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309215,101886.00
08/17/2014 17:00,1,2.918,ACTIVE,214.9,424.36,60.03,1408309204,"040051121000185","019011112586793",18.89,28,0.272,301.36,450.68,54.8,61.9,0.076,59127.5,59141,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309216,101887.00
08/17/2014 17:00,1,2.691,ACTIVE,214.2,344.47,60.00,1408309204,"040051121000195","019011112586793",25.97,27,0.306,300.46,451.33,69.5,65.4,0.330,56872.100000025,56888.000000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309218,101888.00
08/17/2014 17:00,2,2.850,ACTIVE,215.77,353.77,59.990,1408309204,"274151322000083","019011112586793",28.73,38.20,0,327.62,380.52,82.9,78.1,0.331,234096.4,234096.4,20527,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309219,101889.00
08/17/2014 17:00,2,2.990,ACTIVE,216.90,348.06,59.996,1408309204,"274151322000076","019011112586793",29.26,39.50,0,329.73,381.73,88.6,83.6,0.340,244097.5,244097.5,20507,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309220,101890.00
08/17/2014 17:00,2,1.893,ACTIVE,216.45,430.42,59.996,1408309204,"274151322000094","019011112586793",38.80,37.80,0,388.34,459.27,74.3,69.8,0.517,172333.3,172333.3,20922,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309220,101891.00
08/17/2014 17:00,2,2.832,ACTIVE,216.22,354.67,59.996,1408309204,"274151322000052","019011112586793",28.88,39.50,0,329.13,380.82,82.8,78.0,0.314,235098.9,235098.9,20467,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309221,101892.00
08/17/2014 17:00,2,2.838,ACTIVE,216.22,354.07,59.996,1408309204,"274151322000085","019011112586793",28.73,37.50,0,329.13,380.82,82.6,77.8,0.309,234161.6,234161.6,20422,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309222,101893.00
08/17/2014 17:00,2,2.803,ACTIVE,216.22,353.47,59.996,1408309204,"274151322000087","019011112586793",27.73,57.00,0,328.22,381.12,78.7,74.1,0.292,222876.4,222876.4,20456,0,0,0,L,1151911521,1,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309223,101894.00
08/17/2014 17:00,2,2.783,ACTIVE,215.77,345.06,59.996,1408309204,"274151322000088","019011112586793",28.53,38.00,0,328.82,380.52,80.4,75.7,0.296,227428.1,227428.1,20439,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309224,101895.00
08/17/2014 17:00,2,3.012,ACTIVE,215.54,344.76,59.996,1408309204,"274151322000095","019011112586793",28.98,39.50,0,329.13,381.12,88.5,83.5,0.327,241892.4,241892.4,20500,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309225,101896.00
08/17/2014 17:00,2,1.912,ACTIVE,216.90,422.30,59.996,1408309204,"274151322000068","019011112586793",39.20,37.80,0,387.74,458.97,74.4,69.9,0.508,170469.8,170469.8,20976,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309227,101897.00
08/17/2014 17:00,2,2.812,ACTIVE,216.22,342.95,59.996,1408309204,"274151322000054","019011112586793",28.80,40.00,0,329.13,381.12,82.0,77.2,0.314,231946.0,231946.0,20575,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408309228,101898.00
08/17/2014 17:15,1,4.977,ACTIVE,216.6,324.23,60.00,1408310104,"040051121000097","019011112586793",26.68,26,0.587,301.20,451.81,132.1,126.7,0.592,57526.5,57542.800000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310107,101899.00
08/17/2014 17:15,1,4.939,ACTIVE,216.4,341.53,60.03,1408310104,"040051121000095","019011112586793",23.87,27,0.520,294.17,448.53,117.3,111.8,0.530,51385.6,51399.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310108,101900.00
08/17/2014 17:15,1,3.183,ACTIVE,217.2,344.37,60.03,1408310104,"033051125000132","019011112586793",35.14,27,0.493,300.65,450.18,111.3,106.4,0.508,50852.3,50866,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310109,101901.00
08/17/2014 17:15,1,3.113,ACTIVE,217.1,356.28,60.03,1408310104,"033051125000135","019011112586793",35.44,27,0.490,300.14,452.68,109.8,105.8,0.499,48472.299999952,48485.599999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310111,101902.00
08/17/2014 17:15,1,4.957,ACTIVE,216.1,339.95,60.00,1408310104,"040051121000116","019011112586793",26.50,24,0.585,296.23,450.46,130.7,125.6,0.585,56643.400000035,56659.200000047,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310112,101903.00
08/17/2014 17:15,1,4.942,ACTIVE,216.4,342.45,60.00,1408310104,"040051121000068","019011112586793",23.90,27,0.522,298.72,451.27,117.5,112.5,0.530,52120.2,52134.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310113,101904.00
08/17/2014 17:15,1,3.597,ACTIVE,216.3,336.87,60.03,1408310104,"033051125000118","019011112586793",40.20,26,0.645,302.07,450.92,143.9,138.9,0.646,65094.8,65112.4,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310115,101905.00
08/17/2014 17:15,1,3.580,ACTIVE,217.2,348.30,60.03,1408310104,"033051125000150","019011112586793",40.33,27,0.646,300.25,452.92,143.6,139.4,0.649,64106.400000036,64124,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310116,101906.00
08/17/2014 17:15,1,4.939,ACTIVE,217.0,336.67,60.03,1408310104,"040051121000185","019011112586793",26.28,27,0.574,300.18,450.89,129.1,124.1,0.582,59141,59156.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310117,101907.00
08/17/2014 17:15,1,4.947,ACTIVE,216.6,348.17,60.00,1408310104,"040051121000195","019011112586793",26.37,27,0.576,301.83,450.68,129.8,124.2,0.585,56888.000000001,56904.000000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310118,101908.00
08/17/2014 17:15,2,5.180,ACTIVE,217.35,361.89,59.996,1408310104,"274151322000083","019011112586793",29.26,37.00,0,328.82,388.04,153.3,146.1,0.610,234115.5,234115.5,20528,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310119,101909.00
08/17/2014 17:15,2,5.432,ACTIVE,218.48,364.89,59.996,1408310104,"274151322000076","019011112586793",29.54,37.50,0,332.13,394.35,162.6,155.0,0.636,244117.9,244117.9,20508,0,0,0,L,1151911521,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310120,101910.00
08/17/2014 17:15,2,3.465,ACTIVE,217.80,428.01,60.006,1408310104,"274151322000094","019011112586793",39.38,38.00,0,391.04,466.79,139.3,132.5,0.535,172350.4,172350.4,20923,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310121,101911.00
08/17/2014 17:15,2,5.152,ACTIVE,217.80,359.78,59.996,1408310104,"274151322000052","019011112586793",28.98,37.30,0,328.22,390.74,151.2,144.0,0.579,235117.9,235117.9,20468,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310122,101912.00
08/17/2014 17:15,2,5.172,ACTIVE,217.80,365.49,59.996,1408310104,"274151322000085","019011112586793",28.84,36.80,0,331.53,389.54,151.1,143.9,0.566,234180.5,234180.5,20423,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310123,101913.00
08/17/2014 17:15,2,5.164,ACTIVE,217.80,365.49,59.996,1408310104,"274151322000087","019011112586793",27.91,56.00,0,328.52,385.93,145.8,138.8,0.552,222894.6,222894.6,20457,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310124,101914.00
08/17/2014 17:15,2,5.088,ACTIVE,217.58,354.97,59.996,1408310104,"274151322000088","019011112586793",28.61,36.00,0,330.33,388.94,147.3,140.2,0.539,227446.5,227446.5,20440,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310125,101915.00
08/17/2014 17:15,2,5.516,ACTIVE,217.35,369.10,59.996,1408310104,"274151322000095","019011112586793",29.46,38.20,0,330.33,390.74,164.5,156.8,0.610,241912.8,241912.8,20501,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310126,101916.00
08/17/2014 17:15,2,3.482,ACTIVE,218.48,437.33,59.996,1408310104,"274151322000068","019011112586793",39.52,37.80,0,389.24,465.89,139.5,132.7,0.526,170487.0,170487.0,20977,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310127,101917.00
08/17/2014 17:15,2,5.123,ACTIVE,217.80,367.90,59.996,1408310104,"274151322000054","019011112586793",28.92,38.40,0,328.52,387.44,149.9,142.8,0.566,231964.8,231964.8,20576,0,0,0,L,1151911521,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408310128,101918.00
08/17/2014 17:30,1,2.769,ALERT,214.9,310.05,60.00,1408311003,"040051121000097","019011112586793",21.20,27,0.343,276.11,450.72,58.4,57.9,0.363,57542.800000012,57557.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311006,101919.00
08/17/2014 17:30,1,2.846,ALERT,213.8,407.95,60.00,1408311003,"040051121000095","019011112586793",19.89,28,0.283,276.69,448.58,56.3,44.5,0.161,51399.7,51412.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311008,101920.00
08/17/2014 17:30,1,1.828,ALERT,214.8,392.98,60.00,1408311003,"033051125000132","019011112586793",30.46,27,0.281,280.83,451.57,55.4,60.3,0.125,50866,50878.2,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311009,101921.00
08/17/2014 17:30,1,1.800,ALERT,214.9,349.19,60.03,1408311003,"033051125000135","019011112586793",30.40,27,0.275,277.89,452.34,54.4,41.6,0.395,48485.599999964,48496.799999952,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311011,101922.00
08/17/2014 17:30,1,2.661,ALERT,214.1,332.46,60.00,1408311003,"040051121000116","019011112586793",26.18,24,0.302,273.50,450.09,69.3,64.6,0.332,56659.200000047,56673.600000023,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311013,101923.00
08/17/2014 17:30,1,2.638,ALERT,214.6,330.39,60.00,1408311003,"040051121000068","019011112586793",23.65,28,0.388,274.23,451.36,62.0,66.4,0.359,52134.5,52147.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311014,101924.00
08/17/2014 17:30,1,1.944,ALERT,214.6,343.25,60.03,1408311003,"033051125000118","019011112586793",39.08,26,0.336,275.28,442.14,75.6,71.9,0.359,65112.4,65128.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311016,101925.00
08/17/2014 17:30,1,1.937,ALERT,214.5,338.26,60.00,1408311003,"033051125000150","019011112586793",39.03,27,0.334,277.95,459.61,75.2,71.5,0.361,64124,64140,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311017,101926.00
08/17/2014 17:30,1,2.605,ALERT,215.0,321.00,60.00,1408311003,"040051121000185","019011112586793",25.47,27,0.291,274.21,452.36,66.0,62.0,0.317,59156.5,59170.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311019,101927.00
08/17/2014 17:30,1,2.589,ALERT,214.7,330.56,60.00,1408311003,"040051121000195","019011112586793",25.55,27,0.290,271.11,456.15,65.8,62.1,0.317,56904.000000001,56918.199999989,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1408311021,101928.00
08/17/2014 17:30,2,2.740,ACTIVE,215.54,361.59,60.001,1408311003,"274151322000083","019011112586793",28.39,37.80,0,303.58,394.95,78.8,74.1,0.570,234144.2,234144.2,20529,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311022,101929.00
08/17/2014 17:30,2,2.842,ACTIVE,215.77,356.18,59.990,1408311003,"274151322000076","019011112586793",28.94,39.00,0,309.89,399.76,83.3,78.5,0.318,244148.2,244148.2,20509,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311023,101930.00
08/17/2014 17:30,2,1.842,ACTIVE,215.54,412.38,60.001,1408311003,"274151322000094","019011112586793",37.85,38.80,0,385.63,456.27,69.9,65.6,0.491,172376.2,172376.2,20924,0,0,0,L,1151911521,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311024,101931.00
08/17/2014 17:30,2,2.689,ACTIVE,215.77,365.19,60.012,1408311003,"274151322000052","019011112586793",28.51,38.20,0,305.38,393.45,77.7,73.0,0.530,235146.2,235146.2,20469,0,0,0,L,1151911521,1,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311025,101932.00
08/17/2014 17:30,2,2.691,ACTIVE,215.54,367.90,59.969,1408311003,"274151322000085","019011112586793",28.43,37.50,0,301.47,394.65,77.4,72.8,0.530,234208.7,234208.7,20424,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311026,101933.00
08/17/2014 17:30,2,2.691,ACTIVE,215.32,366.40,60.001,1408311003,"274151322000087","019011112586793",27.27,55.80,0,297.87,392.85,74.3,69.8,0.508,222921.8,222921.8,20458,0,0,0,L,1151911521,1,122.68,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311027,101934.00
08/17/2014 17:30,2,2.619,ACTIVE,215.09,365.19,59.996,1408311003,"274151322000088","019011112586793",28.29,37.00,0,300.27,392.55,75.0,70.5,0.508,227474.0,227474.0,20441,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311028,101935.00
08/17/2014 17:30,2,2.898,ACTIVE,216.00,354.97,60.001,1408311003,"274151322000095","019011112586793",28.57,38.80,0,306.88,398.56,84.0,79.1,0.314,241943.5,241943.5,20502,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311029,101936.00
08/17/2014 17:30,2,1.840,ACTIVE,216.00,419.90,60.001,1408311003,"274151322000068","019011112586793",37.93,38.80,0,389.24,463.48,70.6,66.2,0.473,170512.8,170512.8,20978,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311030,101937.00
08/17/2014 17:30,2,2.680,ACTIVE,215.09,360.69,60.001,1408311003,"274151322000054","019011112586793",28.25,38.80,0,299.67,394.95,76.7,72.1,0.530,231992.8,231992.8,20577,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311031,101938.00
08/17/2014 17:45,1,2.512,ACTIVE,215.3,346.61,60.00,1408311904,"040051121000097","019011112586793",26.01,28,0.390,296.16,451.53,65.0,73.4,0.329,57557.199999988,57577.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311906,101939.00
08/17/2014 17:45,1,2.603,ACTIVE,215.1,396.62,60.00,1408311904,"040051121000095","019011112586793",22.49,29,0.273,297.40,448.14,58.2,38.4,0.251,51412.4,51429.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311908,101940.00
08/17/2014 17:45,1,1.645,ACTIVE,214.8,394.01,60.00,1408311904,"033051125000132","019011112586793",33.49,27,0.264,299.19,450.56,54.8,40.9,0.312,50878.2,50894,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311909,101941.00
08/17/2014 17:45,1,1.618,ACTIVE,215.1,336.93,60.03,1408311904,"033051125000135","019011112586793",33.42,28,0.281,300.36,453.76,53.8,54.5,0.365,48496.799999952,48512.399999976,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311910,101942.00
08/17/2014 17:45,1,2.526,ACTIVE,214.7,375.74,60.00,1408311904,"040051121000116","019011112586793",25.74,24,0.363,296.30,448.60,64.7,53.1,0.385,56673.600000023,56693.300000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311911,101943.00
08/17/2014 17:45,1,2.472,ACTIVE,215.0,323.65,60.00,1408311904,"040051121000068","019011112586793",23.53,28,0.310,296.85,450.56,57.8,53.5,0.384,52147.4,52165,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311913,101944.00
08/17/2014 17:45,1,1.838,ACTIVE,214.5,340.22,60.03,1408311904,"033051125000118","019011112586793",38.99,27,0.314,316.00,375.35,71.3,67.1,0.341,65128.3,65150.3,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311914,101945.00
08/17/2014 17:45,1,1.834,ACTIVE,214.9,323.91,60.00,1408311904,"033051125000150","019011112586793",38.94,28,0.314,315.42,375.75,71.0,67.4,0.337,64140,64162.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311915,101946.00
08/17/2014 17:45,1,2.451,ACTIVE,215.2,398.11,60.00,1408311904,"040051121000185","019011112586793",25.36,28,0.368,296.79,451.37,61.8,70.1,0.149,59170.5,59189.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311917,101947.00
08/17/2014 17:45,1,2.619,ACTIVE,214.8,337.18,60.00,1408311904,"040051121000195","019011112586793",20.93,27,0.326,296.19,451.55,54.5,52.0,0.375,56918.199999989,56937.400000037,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311918,101948.00
08/17/2014 17:45,2,2.637,ACTIVE,216.90,358.28,60.006,1408311904,"274151322000083","019011112586793",28.63,38.80,0,329.13,382.93,76.3,71.8,0.539,234167.5,234167.5,20530,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311919,101949.00
08/17/2014 17:45,2,2.787,ACTIVE,217.58,352.27,60.022,1408311904,"274151322000076","019011112586793",28.78,40.00,0,335.44,387.74,81.0,76.3,0.309,244173.0,244173.0,20510,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311920,101950.00
08/17/2014 17:45,2,1.805,ACTIVE,216.67,415.99,60.012,1408311904,"274151322000094","019011112586793",37.41,39.50,0,391.94,450.26,68.4,64.1,0.468,172397.2,172397.2,20925,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311921,101951.00
08/17/2014 17:45,2,2.633,ACTIVE,216.67,351.07,60.012,1408311904,"274151322000052","019011112586793",28.39,39.50,0,329.13,384.73,75.7,71.2,0.491,235169.2,235169.2,20470,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311922,101952.00
08/17/2014 17:45,2,2.613,ACTIVE,217.13,354.07,60.017,1408311904,"274151322000085","019011112586793",28.39,38.60,0,330.63,384.13,75.1,70.6,0.517,234231.8,234231.8,20425,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311923,101953.00
08/17/2014 17:45,2,2.627,ACTIVE,216.67,350.47,60.006,1408311904,"274151322000087","019011112586793",27.14,56.50,0,327.02,382.93,72.2,67.7,0.482,222943.8,222943.8,20459,0,0,0,L,1151911521,1,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311924,101954.00
08/17/2014 17:45,2,2.617,ACTIVE,216.22,354.67,60.012,1408311904,"274151322000088","019011112586793",27.67,38.20,0,328.22,384.73,73.3,68.8,0.486,227496.4,227496.4,20442,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311924,101955.00
08/17/2014 17:45,2,2.793,ACTIVE,216.67,350.47,60.012,1408311904,"274151322000095","019011112586793",28.84,39.50,0,333.63,386.53,81.6,76.8,0.301,241968.5,241968.5,20503,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311925,101956.00
08/17/2014 17:45,2,1.762,ACTIVE,217.13,425.31,60.012,1408311904,"274151322000068","019011112586793",38.39,40.00,0,389.54,450.86,68.6,64.3,0.464,170533.9,170533.9,20979,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311926,101957.00
08/17/2014 17:45,2,2.643,ACTIVE,216.45,364.59,60.012,1408311904,"274151322000054","019011112586793",27.93,40.00,0,328.82,382.03,74.7,70.1,0.491,232015.7,232015.7,20578,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408311927,101958.00
08/17/2014 18:00,1,2.527,ACTIVE,214.0,325.77,60.00,1408312804,"040051121000097","019011112586793",23.25,26,0.351,297.50,452.10,58.4,45.1,0.392,57577.100000024,57591.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312806,101959.00
08/17/2014 18:00,1,2.373,ACTIVE,214.1,377.53,60.03,1408312804,"040051121000095","019011112586793",24.32,27,0.328,295.87,447.24,57.4,48.5,0.154,51429.8,51442,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312807,101960.00
08/17/2014 18:00,1,1.516,ACTIVE,215.1,418.82,60.03,1408312804,"033051125000132","019011112586793",35.58,26,0.341,301.52,450.07,53.6,55.9,0.138,50894,50905.8,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312809,101961.00
08/17/2014 18:00,1,1.506,ACTIVE,214.9,352.44,60.03,1408312804,"033051125000135","019011112586793",35.22,27,0.324,300.37,451.79,52.7,54.2,0.423,48512.399999976,48523.899999976,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312810,101962.00
08/17/2014 18:00,1,2.432,ACTIVE,214.5,366.31,60.00,1408312804,"040051121000116","019011112586793",26.25,23,0.299,295.36,450.81,63.5,46.5,0.391,56693.300000011,56706.600000023,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312811,101963.00
08/17/2014 18:00,1,2.468,ACTIVE,214.4,322.18,60.00,1408312804,"040051121000068","019011112586793",22.39,27,0.324,301.20,451.60,54.9,40.9,0.363,52165,52177.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312813,101964.00
08/17/2014 18:00,1,1.826,ACTIVE,214.7,398.60,60.03,1408312804,"033051125000118","019011112586793",29.80,26,0.263,300.64,450.40,54.1,40.5,0.269,65150.3,65164.9,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312814,101965.00
08/17/2014 18:00,1,1.832,ACTIVE,214.4,398.01,60.03,1408312804,"033051125000150","019011112586793",30.15,26,0.329,299.99,453.61,54.9,58.2,0.112,64162.199999988,64176.900000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312815,101966.00
08/17/2014 18:00,1,2.323,ACTIVE,215.4,327.44,60.00,1408312804,"040051121000185","019011112586793",26.15,26,0.312,299.11,451.30,60.4,68.3,0.394,59189.8,59202.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312816,101967.00
08/17/2014 18:00,1,2.333,ACTIVE,214.9,358.26,60.03,1408312804,"040051121000195","019011112586793",26.08,26,0.311,300.59,451.34,60.5,45.3,0.431,56937.400000037,56950.199999989,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312818,101968.00
08/17/2014 18:00,2,2.531,ACTIVE,216.45,350.47,60.006,1408312804,"274151322000083","019011112586793",29.34,35.00,0,330.33,385.33,75.1,70.6,0.539,234184.3,234184.3,20531,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312819,101969.00
08/17/2014 18:00,2,2.613,ACTIVE,217.35,354.97,60.001,1408312804,"274151322000076","019011112586793",29.92,36.50,0,331.53,385.33,79.1,74.5,0.305,244190.8,244190.8,20511,0,0,0,L,1151911521,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312820,101970.00
08/17/2014 18:00,2,1.623,ACTIVE,216.67,433.72,60.001,1408312804,"274151322000094","019011112586793",40.20,35.80,0,337.84,459.27,66.0,61.8,0.451,172412.0,172412.0,20926,0,0,0,L,1151911521,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312820,101971.00
08/17/2014 18:00,2,2.482,ACTIVE,216.90,350.77,60.006,1408312804,"274151322000052","019011112586793",29.24,35.20,0,331.23,385.63,73.4,69.0,0.513,235185.8,235185.8,20471,0,0,0,L,1151911521,1,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312821,101972.00
08/17/2014 18:00,2,2.480,ACTIVE,216.67,354.07,60.001,1408312804,"274151322000085","019011112586793",29.06,35.20,0,330.63,385.63,73.0,68.5,0.491,234248.2,234248.2,20426,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312823,101973.00
08/17/2014 18:00,2,2.486,ACTIVE,216.67,357.38,60.001,1408312804,"274151322000087","019011112586793",28.17,53.00,0,327.92,385.93,70.9,66.5,0.477,222959.7,222959.7,20460,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312824,101974.00
08/17/2014 18:00,2,2.412,ACTIVE,216.45,353.47,60.006,1408312804,"274151322000088","019011112586793",28.94,34.50,0,330.03,385.33,70.7,66.3,0.477,227512.3,227512.3,20443,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312825,101975.00
08/17/2014 18:00,2,2.711,ACTIVE,216.45,346.56,59.996,1408312804,"274151322000095","019011112586793",29.34,36.30,0,330.03,385.93,80.5,75.8,0.301,241986.5,241986.5,20504,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312826,101976.00
08/17/2014 18:00,2,1.672,ACTIVE,217.58,428.01,60.001,1408312804,"274151322000068","019011112586793",39.48,36.00,0,339.34,459.27,67.6,63.3,0.460,170548.8,170548.8,20980,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312826,101977.00
08/17/2014 18:00,2,2.457,ACTIVE,216.67,360.08,60.006,1408312804,"274151322000054","019011112586793",29.14,36.00,0,330.03,385.93,72.5,68.0,0.499,232032.0,232032.0,20579,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408312827,101978.00
08/17/2014 18:15,1,2.847,ACTIVE,215.9,339.08,60.03,1408313704,"040051121000097","019011112586793",27.30,24,0.342,296.91,451.85,77.3,73.6,0.362,57591.100000024,57600.900000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313706,101979.00
08/17/2014 18:15,1,2.755,ACTIVE,214.8,324.81,60.00,1408313704,"040051121000095","019011112586793",24.56,25,0.290,295.74,447.17,67.3,62.1,0.317,51442,51450.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313708,101980.00
08/17/2014 18:15,1,1.923,ACTIVE,215.5,402.51,60.00,1408313704,"033051125000132","019011112586793",28.95,24,0.262,302.78,449.88,55.4,47.8,0.265,50905.8,50914.1,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313709,101981.00
08/17/2014 18:15,1,1.913,ACTIVE,215.3,393.36,60.00,1408313704,"033051125000135","019011112586793",29.36,24,0.333,302.45,450.45,55.9,46.9,0.129,48523.899999976,48531.899999976,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313710,101982.00
08/17/2014 18:15,1,3.144,ACTIVE,214.6,336.12,60.00,1408313704,"040051121000116","019011112586793",27.20,22,0.375,296.29,450.66,85.0,80.1,0.397,56706.600000023,56716.499999999,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313711,101983.00
08/17/2014 18:15,1,3.096,ACTIVE,215.7,348.06,60.00,1408313704,"040051121000068","019011112586793",24.67,25,0.334,301.20,451.29,76.0,72.0,0.359,52177.4,52186.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313713,101984.00
08/17/2014 18:15,1,2.401,ACTIVE,214.8,330.98,60.00,1408313704,"033051125000118","019011112586793",32.38,24,0.341,302.08,448.82,77.3,73.0,0.367,65164.9,65175,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313714,101985.00
08/17/2014 18:15,1,2.297,ACTIVE,215.6,344.33,60.03,1408313704,"033051125000150","019011112586793",40.76,24,0.417,301.52,452.27,93.1,89.9,0.430,64176.900000036,64187.5,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313715,101986.00
08/17/2014 18:15,1,3.074,ACTIVE,215.7,324.81,60.00,1408313704,"040051121000185","019011112586793",26.94,24,0.363,301.36,449.26,82.4,77.9,0.386,59202.9,59212.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313717,101987.00
08/17/2014 18:15,1,3.133,ACTIVE,215.2,348.66,60.03,1408313704,"040051121000195","019011112586793",26.70,24,0.367,300.67,451.29,83.2,78.7,0.390,56950.199999989,56959.699999989,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313718,101988.00
08/17/2014 18:15,2,2.947,ACTIVE,216.67,345.66,59.980,1408313704,"274151322000083","019011112586793",29.68,31.80,0,335.74,381.42,88.5,83.5,0.349,234196.4,234196.4,20532,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313719,101989.00
08/17/2014 18:15,2,3.062,ACTIVE,217.58,347.76,59.990,1408313704,"274151322000076","019011112586793",30.26,32.80,0,331.53,384.43,93.8,88.6,0.362,244203.5,244203.5,20512,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313720,101990.00
08/17/2014 18:15,2,1.873,ACTIVE,217.13,441.24,59.996,1408313704,"274151322000094","019011112586793",40.31,33.30,0,386.83,459.27,76.3,71.8,0.535,172422.5,172422.5,20927,0,0,0,L,1151911521,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313721,101991.00
08/17/2014 18:15,2,2.891,ACTIVE,217.13,348.36,59.985,1408313704,"274151322000052","019011112586793",29.76,31.80,0,335.74,381.42,87.2,82.3,0.327,235197.6,235197.6,20472,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313722,101992.00
08/17/2014 18:15,2,2.773,ACTIVE,217.13,347.46,59.996,1408313704,"274151322000085","019011112586793",29.44,32.60,0,331.83,381.73,82.8,78.0,0.305,234259.9,234259.9,20427,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313723,101993.00
08/17/2014 18:15,2,2.789,ACTIVE,216.90,348.36,59.990,1408313704,"274151322000087","019011112586793",29.00,50.40,0,330.03,381.42,82.1,77.3,0.305,222971.1,222971.1,20461,0,0,0,L,1151911521,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313723,101994.00
08/17/2014 18:15,2,2.773,ACTIVE,216.67,349.86,59.990,1408313704,"274151322000088","019011112586793",29.28,31.50,0,331.83,380.82,82.2,77.4,0.301,227523.6,227523.6,20444,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313724,101995.00
08/17/2014 18:15,2,3.051,ACTIVE,216.90,347.16,59.996,1408313704,"274151322000095","019011112586793",30.51,33.00,0,330.63,381.73,94.2,89.0,0.349,241999.4,241999.4,20505,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313725,101996.00
08/17/2014 18:15,2,1.801,ACTIVE,218.03,445.75,59.996,1408313704,"274151322000068","019011112586793",41.63,33.00,0,390.14,469.19,75.9,71.4,0.513,170559.5,170559.5,20981,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313726,101997.00
08/17/2014 18:15,2,2.799,ACTIVE,216.90,347.16,59.996,1408313704,"274151322000054","019011112586793",29.48,32.60,0,330.03,382.03,83.6,78.8,0.309,232043.6,232043.6,20580,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408313727,101998.00
08/17/2014 18:30,1,2.786,ACTIVE,215.4,329.54,60.03,1408314604,"040051121000097","019011112586793",26.91,23,0.327,317.52,353.84,74.6,70.3,0.351,57600.900000036,57619.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314607,101999.00
08/17/2014 18:30,1,2.807,ALERT,215.6,337.93,60.03,1408314604,"040051121000095","019011112586793",24.01,25,0.288,298.97,447.43,67.0,62.0,0.315,51450.6,51466.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408314608,102000.00
08/17/2014 18:30,1,1.882,ACTIVE,215.8,359.12,60.03,1408314604,"033051125000132","019011112586793",29.18,24,0.263,302.71,448.55,54.6,37.3,0.344,50914.1,50926.6,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314610,102001.00
08/17/2014 18:30,1,1.715,ACTIVE,215.5,329.36,60.03,1408314604,"033051125000135","019011112586793",31.73,24,0.314,300.47,450.83,54.1,60.7,0.312,48531.899999976,48544.399999976,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314611,102002.00
08/17/2014 18:30,1,2.812,ACTIVE,214.9,330.18,60.03,1408314604,"040051121000116","019011112586793",26.69,22,0.328,317.88,354.60,74.7,70.2,0.350,56716.499999999,56734.499999999,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314613,102003.00
08/17/2014 18:30,1,2.738,ACTIVE,215.4,328.33,60.03,1408314604,"040051121000068","019011112586793",24.35,25,0.289,300.16,451.00,66.3,62.0,0.321,52186.2,52201.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314614,102004.00
08/17/2014 18:30,1,2.030,ACTIVE,215.7,327.18,60.03,1408314604,"033051125000118","019011112586793",40.19,24,0.361,316.55,355.78,81.2,77.6,0.383,65175,65195,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314615,102005.00
08/17/2014 18:30,1,2.053,ACTIVE,215.8,348.23,60.03,1408314604,"033051125000150","019011112586793",39.88,24,0.363,316.10,359.67,81.5,78.1,0.387,64187.5,64207.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314617,102006.00
08/17/2014 18:30,1,2.707,ACTIVE,215.5,335.15,60.03,1408314604,"040051121000185","019011112586793",26.40,23,0.313,302.14,450.98,71.1,66.9,0.338,59212.3,59229.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314618,102007.00
08/17/2014 18:30,1,2.786,ACTIVE,215.4,332.96,60.03,1408314604,"040051121000195","019011112586793",26.05,24,0.319,302.39,450.49,72.2,68.5,0.343,56959.699999989,56977.400000037,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314619,102008.00
08/17/2014 18:30,2,2.992,ACTIVE,217.13,351.07,60.022,1408314604,"274151322000083","019011112586793",29.28,34.30,0,337.24,366.70,88.7,83.7,0.349,234218.0,234218.0,20533,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314620,102009.00
08/17/2014 18:30,2,3.066,ACTIVE,217.80,359.48,59.996,1408314604,"274151322000076","019011112586793",29.82,34.30,0,339.04,368.80,92.6,87.4,0.354,244226.2,244226.2,20513,0,0,0,L,1151911521,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314621,102010.00
08/17/2014 18:30,2,1.922,ACTIVE,217.35,439.13,60.022,1408314604,"274151322000094","019011112586793",39.58,33.80,0,393.45,467.99,76.9,72.3,0.535,172441.4,172441.4,20928,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314622,102011.00
08/17/2014 18:30,2,2.887,ACTIVE,217.13,356.48,60.017,1408314604,"274151322000052","019011112586793",29.26,33.50,0,330.63,383.83,85.5,80.6,0.327,235218.6,235218.6,20473,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314623,102012.00
08/17/2014 18:30,2,2.893,ACTIVE,217.13,356.78,60.017,1408314604,"274151322000085","019011112586793",28.96,33.80,0,331.53,385.03,84.7,79.8,0.318,234280.7,234280.7,20428,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314624,102013.00
08/17/2014 18:30,2,2.906,ACTIVE,217.13,350.47,59.990,1408314604,"274151322000087","019011112586793",28.31,51.30,0,331.53,383.53,83.4,78.5,0.314,222991.5,222991.5,20462,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314625,102014.00
08/17/2014 18:30,2,2.809,ACTIVE,216.90,352.57,60.017,1408314604,"274151322000088","019011112586793",28.92,32.80,0,329.73,384.13,82.2,77.5,0.305,227543.7,227543.7,20445,0,0,0,L,1151911521,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314626,102015.00
08/17/2014 18:30,2,3.184,ACTIVE,217.13,357.68,60.022,1408314604,"274151322000095","019011112586793",29.50,35.40,0,336.34,368.50,95.1,89.9,0.354,242022.7,242022.7,20506,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314627,102016.00
08/17/2014 18:30,2,1.957,ACTIVE,218.03,429.82,60.022,1408314604,"274151322000068","019011112586793",39.16,33.80,0,402.46,478.21,77.7,73.0,0.535,170578.4,170578.4,20982,0,0,0,L,1151911521,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314628,102017.00
08/17/2014 18:30,2,2.887,ACTIVE,216.90,355.58,60.022,1408314604,"274151322000054","019011112586793",28.84,34.00,0,330.63,385.63,84.3,79.4,0.323,232064.3,232064.3,20581,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408314629,102018.00
08/17/2014 18:45,1,1.525,ACTIVE,215.1,342.88,60.03,1408315504,"040051121000097","019011112586793",26.40,23,0.256,301.39,451.49,40.0,41.0,0.282,57619.199999988,57633.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315506,102019.00
08/17/2014 18:45,1,1.527,ALERT,214.3,393.81,60.03,1408315504,"040051121000095","019011112586793",23.94,24,0.201,299.11,448.15,36.4,26.6,0.074,51466.3,51478.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408315508,102020.00
08/17/2014 18:45,1,0.966,ACTIVE,215.0,365.69,60.03,1408315504,"033051125000132","019011112586793",35.09,24,0.195,302.40,448.60,33.7,33.7,0.191,50926.6,50938.1,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315509,102021.00
08/17/2014 18:45,1,0.913,ACTIVE,214.5,326.38,60.03,1408315504,"033051125000135","019011112586793",35.62,24,0.197,303.48,450.62,32.3,25.3,0.238,48544.399999976,48555.699999988,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315510,102022.00
08/17/2014 18:45,1,1.522,ACTIVE,214.1,376.97,60.03,1408315504,"040051121000116","019011112586793",26.41,22,0.245,300.53,450.18,40.0,38.8,0.132,56734.499999999,56747.999999999,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315511,102023.00
08/17/2014 18:45,1,1.457,ACTIVE,214.4,347.36,60.03,1408315504,"040051121000068","019011112586793",23.90,25,0.214,299.40,451.64,34.6,33.7,0.199,52201.9,52214.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315513,102024.00
