ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 18:45,1,1.085,ACTIVE,214.4,389.64,60.03,1408315504,"033051125000118","019011112586793",39.70,24,0.272,302.90,451.34,42.9,44.9,0.148,65195,65209.6,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315514,102025.00
08/17/2014 18:45,1,1.120,ACTIVE,214.2,348.31,60.03,1408315504,"033051125000150","019011112586793",39.44,23,0.287,303.00,453.74,43.9,44.6,0.317,64207.699999988,64223,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315515,102026.00
08/17/2014 18:45,1,1.433,ACTIVE,214.7,381.23,60.03,1408315504,"040051121000185","019011112586793",26.90,23,0.220,302.75,450.80,38.3,38.4,0.111,59229.8,59242.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315517,102027.00
08/17/2014 18:45,1,1.671,ACTIVE,214.7,387.86,60.03,1408315504,"040051121000195","019011112586793",25.92,23,0.254,301.86,451.13,43.1,41.9,0.153,56977.400000037,56991.600000025,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315518,102028.00
08/17/2014 18:45,2,1.672,ACTIVE,215.54,356.18,60.022,1408315504,"274151322000083","019011112586793",28.86,31.50,0,330.03,385.33,48.9,45.3,0.345,234235.8,234235.8,20534,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315519,102029.00
08/17/2014 18:45,2,1.709,ACTIVE,216.00,356.78,60.038,1408315504,"274151322000076","019011112586793",29.68,31.50,0,330.93,385.93,51.3,47.6,0.340,244244.9,244244.9,20514,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315520,102030.00
08/17/2014 18:45,2,1.088,ACTIVE,215.77,419.30,60.017,1408315504,"274151322000094","019011112586793",38.76,31.80,0,393.45,458.37,42.6,39.2,0.287,172456.8,172456.8,20929,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315521,102031.00
08/17/2014 18:45,2,1.623,ACTIVE,215.32,356.48,60.022,1408315504,"274151322000052","019011112586793",28.96,30.50,0,329.43,383.53,47.6,44.0,0.323,235235.8,235235.8,20474,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315522,102032.00
08/17/2014 18:45,2,1.633,ACTIVE,216.00,353.77,60.017,1408315504,"274151322000085","019011112586793",28.82,31.50,0,331.23,385.33,47.7,44.1,0.314,234297.7,234297.7,20429,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315523,102033.00
08/17/2014 18:45,2,1.662,ACTIVE,215.77,350.77,60.028,1408315504,"274151322000087","019011112586793",27.75,48.00,0,330.63,384.43,46.7,43.1,0.314,223008.2,223008.2,20463,0,0,0,L,1151911521,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315524,102034.00
08/17/2014 18:45,2,1.572,ACTIVE,215.54,348.06,60.017,1408315504,"274151322000088","019011112586793",28.73,29.50,0,330.03,383.53,45.7,42.2,0.305,227560.2,227560.2,20446,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315525,102035.00
08/17/2014 18:45,2,1.785,ACTIVE,215.77,351.07,60.022,1408315504,"274151322000095","019011112586793",29.12,32.60,0,331.23,384.73,52.6,48.8,0.349,242041.8,242041.8,20507,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315526,102036.00
08/17/2014 18:45,2,1.070,ACTIVE,216.67,430.72,60.017,1408315504,"274151322000068","019011112586793",39.78,31.30,0,393.75,466.19,43.5,40.0,0.287,170594.0,170594.0,20983,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315527,102037.00
08/17/2014 18:45,2,1.605,ACTIVE,215.77,356.78,60.017,1408315504,"274151322000054","019011112586793",29.04,31.30,0,330.03,384.43,47.2,43.7,0.318,232081.2,232081.2,20582,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408315528,102038.00
08/17/2014 19:00,1,1.312,ACTIVE,214.5,394.61,60.00,1408316404,"040051121000097","019011112586793",26.84,22,0.210,303.27,448.55,35.0,27.4,0.099,57633.600000024,57640.600000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316406,102039.00
08/17/2014 19:00,1,1.362,ACTIVE,214.0,398.05,60.03,1408316404,"040051121000095","019011112586793",23.74,23,0.224,311.27,440.58,32.1,30.2,0.034,51478.6,51484.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316407,102040.00
08/17/2014 19:00,1,0.843,ACTIVE,214.3,356.17,60.03,1408316404,"033051125000132","019011112586793",34.76,22,0.257,316.84,443.76,29.1,23.8,0.202,50938.1,50943.9,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316409,102041.00
08/17/2014 19:00,1,0.643,ACTIVE,214.4,348.06,60.03,1408316404,"033051125000135","019011112586793",37.38,23,0.178,315.26,444.50,23.9,19.4,0.145,48555.699999988,48561.099999964,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316410,102042.00
08/17/2014 19:00,1,1.332,ACTIVE,214.0,333.14,60.03,1408316404,"040051121000116","019011112586793",26.80,20,0.221,303.92,447.32,35.5,34.2,0.256,56747.999999999,56754.999999999,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316411,102043.00
08/17/2014 19:00,1,1.298,ACTIVE,213.9,382.08,60.03,1408316404,"040051121000068","019011112586793",23.57,24,0.229,316.03,442.95,30.4,26.2,0.101,52214.4,52220.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316413,102044.00
08/17/2014 19:00,1,0.955,ACTIVE,214.6,399.90,60.00,1408316404,"033051125000118","019011112586793",39.71,23,0.223,306.08,448.02,37.7,29.5,0.075,65209.6,65217.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316414,102045.00
08/17/2014 19:00,1,0.959,ACTIVE,213.7,397.42,60.03,1408316404,"033051125000150","019011112586793",39.84,22,0.232,303.93,450.37,38.0,29.8,0.124,64223,64231.100000024,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316415,102046.00
08/17/2014 19:00,1,1.163,ACTIVE,214.5,405.67,60.03,1408316404,"040051121000185","019011112586793",26.37,22,0.195,307.31,447.05,30.5,17.5,0.045,59242.6,59248.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316417,102047.00
08/17/2014 19:00,1,1.252,ACTIVE,214.0,379.38,60.00,1408316404,"040051121000195","019011112586793",25.90,22,0.186,306.51,447.91,32.2,32.7,0.073,56991.600000025,56998.199999989,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316418,102048.00
08/17/2014 19:00,2,1.432,ACTIVE,216.00,345.66,60.006,1408316404,"274151322000083","019011112586793",29.74,28.30,0,336.34,376.01,43.2,39.8,0.292,234244.7,234244.7,20535,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316419,102049.00
08/17/2014 19:00,2,1.453,ACTIVE,216.22,354.37,59.980,1408316404,"274151322000076","019011112586793",29.98,28.00,0,337.84,377.22,44.1,40.7,0.296,244254.2,244254.2,20515,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316420,102050.00
08/17/2014 19:00,2,0.918,ACTIVE,216.22,423.81,60.012,1408316404,"274151322000094","019011112586793",39.20,29.80,0,391.64,452.36,36.4,33.2,0.243,172464.3,172464.3,20930,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316421,102051.00
08/17/2014 19:00,2,1.344,ACTIVE,215.54,345.66,60.006,1408316404,"274151322000052","019011112586793",29.66,27.50,0,336.04,374.21,40.4,37.1,0.265,235244.4,235244.4,20475,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316422,102052.00
08/17/2014 19:00,2,1.330,ACTIVE,216.22,352.27,60.006,1408316404,"274151322000085","019011112586793",29.52,28.80,0,337.24,374.21,39.8,36.5,0.261,234306.1,234306.1,20430,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316423,102053.00
08/17/2014 19:00,2,1.377,ACTIVE,215.77,354.97,60.001,1408316404,"274151322000087","019011112586793",28.86,44.50,0,336.04,374.51,40.3,37.0,0.265,223016.6,223016.6,20464,0,0,0,L,1151911521,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316424,102054.00
08/17/2014 19:00,2,1.283,ACTIVE,215.54,351.67,60.012,1408316404,"274151322000088","019011112586793",29.08,27.50,0,336.64,373.31,37.8,34.6,0.239,227568.3,227568.3,20447,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316425,102055.00
08/17/2014 19:00,2,1.514,ACTIVE,216.00,354.07,60.033,1408316404,"274151322000095","019011112586793",30.32,28.80,0,336.64,378.12,46.5,42.9,0.301,242051.4,242051.4,20508,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316426,102056.00
08/17/2014 19:00,2,0.920,ACTIVE,216.45,428.61,59.985,1408316404,"274151322000068","019011112586793",39.74,29.50,0,391.34,454.76,37.3,34.1,0.243,170601.8,170601.8,20984,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316427,102057.00
08/17/2014 19:00,2,1.344,ACTIVE,215.77,345.96,60.006,1408316404,"274151322000054","019011112586793",29.22,28.50,0,336.04,375.11,39.8,36.5,0.261,232089.6,232089.6,20583,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408316428,102058.00
08/17/2014 19:15,1,0.869,ACTIVE,213.9,369.05,60.03,1408317304,"040051121000097","019011112586793",26.26,22,0.134,314.55,443.49,22.7,12.5,0.138,57640.600000024,57646.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317307,102059.00
08/17/2014 19:15,1,0.927,ACTIVE,213.8,411.00,60.03,1408317304,"040051121000095","019011112586793",23.18,23,0.151,313.34,439.89,21.3,15.8,0.004,51484.7,51490,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317308,102060.00
08/17/2014 19:15,1,0.521,ACTIVE,214.6,385.96,60.03,1408317304,"033051125000132","019011112586793",35.59,21,0.146,317.18,441.48,18.4,13.0,0.018,50943.9,50948.9,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317309,102061.00
08/17/2014 19:15,1,0.353,ACTIVE,214.0,390.79,60.03,1408317304,"033051125000135","019011112586793",37.35,22,0.151,314.78,442.30,13.1,11.5,0.003,48561.099999964,48564.899999976,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317311,102062.00
08/17/2014 19:15,1,0.905,ACTIVE,213.7,392.18,60.03,1408317304,"040051121000116","019011112586793",26.05,20,0.135,310.95,441.91,23.4,13.5,0.019,56754.999999999,56761.100000023,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317312,102063.00
08/17/2014 19:15,1,0.869,ACTIVE,214.2,344.80,60.07,1408317304,"040051121000068","019011112586793",22.89,23,0.184,314.38,442.56,19.8,20.8,0.141,52220.5,52225.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317313,102064.00
08/17/2014 19:15,1,0.634,ACTIVE,214.4,364.15,60.03,1408317304,"033051125000118","019011112586793",39.09,22,0.193,316.77,443.80,24.6,15.6,0.224,65217.5,65224.4,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317314,102065.00
08/17/2014 19:15,1,0.637,ACTIVE,214.0,414.75,60.03,1408317304,"033051125000150","019011112586793",39.33,22,0.150,313.64,444.48,24.9,19.5,0.015,64231.100000024,64237.900000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317316,102066.00
08/17/2014 19:15,1,0.724,ACTIVE,214.2,324.74,60.03,1408317304,"040051121000185","019011112586793",26.18,21,0.146,316.56,441.93,18.8,11.7,0.241,59248.8,59253.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317317,102067.00
08/17/2014 19:15,1,0.823,ACTIVE,214.1,350.03,60.03,1408317304,"040051121000195","019011112586793",25.21,22,0.164,315.95,443.68,20.6,22.1,0.151,56998.199999989,57003.800000013,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317318,102068.00
08/17/2014 19:15,2,0.959,ACTIVE,215.32,343.55,60.038,1408317304,"274151322000083","019011112586793",29.38,26.30,0,334.84,363.09,28.6,25.6,0.194,234252.8,234252.8,20536,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317319,102069.00
08/17/2014 19:15,2,0.938,ACTIVE,215.77,342.65,60.038,1408317304,"274151322000076","019011112586793",30.04,26.30,0,336.34,363.69,28.5,25.6,0.186,244262.4,244262.4,20516,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317320,102070.00
08/17/2014 19:15,2,0.602,ACTIVE,215.54,415.69,60.038,1408317304,"274151322000094","019011112586793",38.94,28.00,0,334.54,447.85,23.8,21.0,0.155,172471.1,172471.1,20931,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317321,102071.00
08/17/2014 19:15,2,0.889,ACTIVE,215.54,347.76,60.038,1408317304,"274151322000052","019011112586793",29.36,25.80,0,335.14,361.59,26.4,23.6,0.172,235251.9,235251.9,20476,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317322,102072.00
08/17/2014 19:15,2,0.865,ACTIVE,215.77,346.86,60.033,1408317304,"274151322000085","019011112586793",29.28,26.80,0,337.24,361.59,25.7,22.8,0.168,234313.5,234313.5,20431,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317323,102073.00
08/17/2014 19:15,2,0.922,ACTIVE,215.54,344.15,60.038,1408317304,"274151322000087","019011112586793",28.45,41.50,0,336.04,361.89,26.6,23.7,0.181,223024.1,223024.1,20465,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317324,102074.00
08/17/2014 19:15,2,0.822,ACTIVE,214.87,343.55,60.038,1408317304,"274151322000088","019011112586793",28.86,25.80,0,335.74,360.69,24.0,21.3,0.155,227575.2,227575.2,20448,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317325,102075.00
08/17/2014 19:15,2,1.008,ACTIVE,215.32,347.46,60.033,1408317304,"274151322000095","019011112586793",29.76,26.80,0,335.14,364.59,30.4,27.4,0.203,242060.1,242060.1,20509,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317326,102076.00
08/17/2014 19:15,2,0.615,ACTIVE,216.00,417.49,60.043,1408317304,"274151322000068","019011112586793",39.10,28.30,0,334.54,437.33,24.2,21.4,0.150,170608.7,170608.7,20985,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317327,102077.00
08/17/2014 19:15,2,0.875,ACTIVE,215.09,347.46,60.038,1408317304,"274151322000054","019011112586793",29.02,26.80,0,335.74,361.89,25.7,22.9,0.168,232097.0,232097.0,20584,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408317328,102078.00
08/17/2014 19:30,1,0.495,ACTIVE,213.4,343.44,60.03,1408318204,"040051121000097","019011112586793",26.15,21,0.139,314.45,441.33,12.9,11.3,0.072,57646.699999988,57650.100000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318206,102079.00
08/17/2014 19:30,1,0.564,ACTIVE_NO_POWER,213.4,407.18,60.00,1408318204,"040051121000095","019011112586793",22.87,22,0.000,311.22,437.56,12.8,0.0,0.000,51490,51492.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318208,102080.00
08/17/2014 19:30,1,0.279,ACTIVE,213.7,347.86,60.00,1408318204,"033051125000132","019011112586793",35.66,20,0.134,319.15,440.94,9.9,14.0,0.031,50948.9,50951.4,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318209,102081.00
08/17/2014 19:30,1,0.215,ACTIVE_NO_POWER,213.8,369.58,60.00,1408318204,"033051125000135","019011112586793",35.98,20,0.094,315.92,442.34,7.7,0.0,0.188,48564.899999976,48566.599999964,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318210,102082.00
08/17/2014 19:30,1,0.536,ACTIVE,213.4,392.67,60.03,1408318204,"040051121000116","019011112586793",25.68,19,0.142,311.05,439.58,13.7,11.7,0.001,56761.100000023,56764.400000035,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318212,102083.00
08/17/2014 19:30,1,0.498,ACTIVE,214.0,325.39,60.03,1408318204,"040051121000068","019011112586793",22.59,22,0.127,315.15,440.07,11.2,13.7,0.234,52225.6,52228.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318213,102084.00
08/17/2014 19:30,1,0.354,ACTIVE,213.3,334.73,60.03,1408318204,"033051125000118","019011112586793",39.22,20,0.159,317.89,443.38,13.8,2.1,0.216,65224.4,65228.3,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318214,102085.00
08/17/2014 19:30,1,0.366,ACTIVE,213.5,360.51,60.03,1408318204,"033051125000150","019011112586793",38.65,20,0.134,314.24,442.31,14.1,14.0,0.031,64237.900000036,64241.800000012,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318215,102086.00
08/17/2014 19:30,1,0.411,ACTIVE,213.9,324.08,60.03,1408318204,"040051121000185","019011112586793",25.16,20,0.101,315.52,440.17,10.2,12.0,0.257,59253.9,59256.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318217,102087.00
08/17/2014 19:30,1,0.473,ACTIVE,213.9,357.67,60.00,1408318204,"040051121000195","019011112586793",23.90,20,0.144,317.07,440.91,11.2,14.8,0.021,57003.800000013,57006.800000013,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318218,102088.00
08/17/2014 19:30,2,0.557,ACTIVE,215.09,341.15,60.006,1408318204,"274151322000083","019011112586793",29.22,25.00,0,333.03,354.67,16.5,14.0,0.110,234257.6,234257.6,20537,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318219,102089.00
08/17/2014 19:30,2,0.541,ACTIVE,215.77,344.15,60.006,1408318204,"274151322000076","019011112586793",29.40,24.80,0,333.33,354.67,16.1,13.7,0.097,244267.1,244267.1,20517,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318220,102090.00
08/17/2014 19:30,2,0.344,ACTIVE,215.54,409.38,60.012,1408318204,"274151322000094","019011112586793",38.51,26.80,0,336.34,430.12,13.3,10.9,0.075,172474.9,172474.9,20932,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318221,102091.00
08/17/2014 19:30,2,0.527,ACTIVE,215.32,342.65,60.006,1408318204,"274151322000052","019011112586793",28.71,24.50,0,331.83,353.17,15.3,12.8,0.097,235256.3,235256.3,20477,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318222,102092.00
08/17/2014 19:30,2,0.504,ACTIVE,215.32,342.65,60.001,1408318204,"274151322000085","019011112586793",28.63,25.30,0,332.43,353.17,14.6,12.2,0.088,234317.8,234317.8,20432,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318223,102093.00
08/17/2014 19:30,2,0.539,ACTIVE,215.54,339.95,60.006,1408318204,"274151322000087","019011112586793",28.17,38.80,0,332.73,354.07,15.4,12.9,0.084,223028.5,223028.5,20466,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318224,102094.00
08/17/2014 19:30,2,0.479,ACTIVE,214.87,340.25,60.006,1408318204,"274151322000088","019011112586793",27.85,24.50,0,336.04,352.57,13.5,11.1,0.080,227579.1,227579.1,20449,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318225,102095.00
08/17/2014 19:30,2,0.578,ACTIVE,215.54,343.85,60.001,1408318204,"274151322000095","019011112586793",29.44,25.30,0,332.43,354.97,17.2,14.7,0.102,242065.3,242065.3,20510,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318226,102096.00
08/17/2014 19:30,2,0.365,ACTIVE,216.00,410.88,60.022,1408318204,"274151322000068","019011112586793",38.53,27.00,0,337.54,431.32,14.1,11.7,0.084,170612.8,170612.8,20986,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318227,102097.00
08/17/2014 19:30,2,0.508,ACTIVE,215.09,342.35,60.012,1408318204,"274151322000054","019011112586793",28.47,25.30,0,331.23,352.87,14.6,12.2,0.093,232101.2,232101.2,20585,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408318228,102098.00
08/17/2014 19:45,1,0.046,ACTIVE_NO_POWER,213.9,405.89,60.07,1408319104,"040051121000097","019011112586793",29.52,20,0.000,373.90,406.13,1.3,0.0,0.000,57650.100000024,57651.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319107,102099.00
08/17/2014 19:45,1,0.350,ACTIVE_NO_POWER,213.1,414.65,60.03,1408319104,"040051121000095","019011112586793",22.47,21,0.000,311.56,437.75,7.7,0.0,0.000,51492.7,51493.8,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319109,102100.00
08/17/2014 19:45,1,0.180,ACTIVE_NO_POWER,213.4,405.42,60.03,1408319104,"033051125000132","019011112586793",33.91,19,0.000,315.18,441.38,6.0,0.0,0.000,50951.4,50952.6,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319110,102101.00
08/17/2014 19:45,1,0.167,ACTIVE_NO_POWER,213.6,411.18,60.07,1408319104,"033051125000135","019011112586793",33.52,20,0.000,317.14,441.74,5.5,0.0,0.000,48566.599999964,48567.5,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319111,102102.00
08/17/2014 19:45,1,0.322,ACTIVE_NO_POWER,213.6,419.77,60.03,1408319104,"040051121000116","019011112586793",24.35,18,0.000,312.18,440.54,7.6,0.0,0.000,56764.400000035,56765.800000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319112,102103.00
08/17/2014 19:45,1,0.295,ACTIVE_NO_POWER,214.3,414.62,60.03,1408319104,"040051121000068","019011112586793",21.81,21,0.000,316.10,440.24,6.3,0.0,0.000,52228.4,52229.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319114,102104.00
08/17/2014 19:45,1,0.214,ACTIVE,213.5,379.23,60.03,1408319104,"033051125000118","019011112586793",38.35,20,0.110,319.01,444.82,8.1,11.2,0.000,65228.3,65230.2,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319115,102105.00
08/17/2014 19:45,1,0.213,ACTIVE_NO_POWER,213.6,407.72,60.03,1408319104,"033051125000150","019011112586793",38.50,20,0.000,314.89,444.00,8.1,0.0,0.000,64241.800000012,64243.800000012,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319116,102106.00
08/17/2014 19:45,1,0.286,ACTIVE_NO_POWER,214.0,379.95,60.03,1408319104,"040051121000185","019011112586793",22.62,19,0.000,317.30,440.76,6.3,0.0,0.000,59256.4,59257.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319117,102107.00
08/17/2014 19:45,1,0.265,ACTIVE_NO_POWER,213.7,419.87,60.03,1408319104,"040051121000195","019011112586793",22.52,19,0.000,318.36,440.91,5.8,0.0,0.000,57006.800000013,57008.100000025,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319119,102108.00
08/17/2014 19:45,2,0.324,ACTIVE,215.32,338.74,60.022,1408319104,"274151322000083","019011112586793",27.51,23.50,0,335.74,347.76,9.1,6.8,0.044,234260.2,234260.2,20538,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319120,102109.00
08/17/2014 19:45,2,0.352,ACTIVE,215.77,340.55,60.028,1408319104,"274151322000076","019011112586793",27.85,23.50,0,336.64,347.46,9.9,7.6,0.062,244269.7,244269.7,20518,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319121,102110.00
08/17/2014 19:45,2,0.201,ACTIVE,215.09,386.23,60.028,1408319104,"274151322000094","019011112586793",36.28,25.50,0,337.24,426.51,7.4,5.2,0.035,172476.8,172476.8,20933,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319122,102111.00
08/17/2014 19:45,2,0.357,ACTIVE,215.09,338.44,60.028,1408319104,"274151322000052","019011112586793",27.19,23.30,0,334.54,346.86,9.8,7.6,0.040,235258.7,235258.7,20478,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319122,102112.00
08/17/2014 19:45,2,0.324,ACTIVE,215.32,339.04,60.028,1408319104,"274151322000085","019011112586793",27.47,23.80,0,336.34,346.56,9.1,6.8,0.044,234320.0,234320.0,20433,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319123,102113.00
08/17/2014 19:45,2,0.328,ACTIVE,215.32,340.85,60.022,1408319104,"274151322000087","019011112586793",27.10,36.00,0,335.44,347.46,9.0,6.8,0.049,223030.9,223030.9,20467,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319125,102114.00
08/17/2014 19:45,2,0.303,ACTIVE,215.09,339.65,60.028,1408319104,"274151322000088","019011112586793",26.86,23.30,0,334.84,346.26,8.3,6.1,0.035,227581.1,227581.1,20450,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319126,102115.00
08/17/2014 19:45,2,0.332,ACTIVE,215.54,340.55,60.022,1408319104,"274151322000095","019011112586793",27.63,23.80,0,335.74,347.46,9.3,7.1,0.049,242067.9,242067.9,20511,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319127,102116.00
08/17/2014 19:45,2,0.221,ACTIVE,215.77,391.94,60.028,1408319104,"274151322000068","019011112586793",36.90,26.00,0,337.84,423.20,8.2,6.0,0.031,170615.0,170615.0,20987,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319128,102117.00
08/17/2014 19:45,2,0.322,ACTIVE,215.32,338.74,60.022,1408319104,"274151322000054","019011112586793",27.25,24.00,0,334.84,346.26,8.9,6.7,0.035,232103.5,232103.5,20586,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408319128,102118.00
08/17/2014 20:00,1,0.047,ACTIVE_NO_POWER,214.1,371.80,60.03,1408320004,"040051121000097","019011112586793",28.83,18,0.000,319.28,441.41,1.3,0.0,0.000,57651.5,57651.900000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320006,102119.00
08/17/2014 20:00,1,0.025,ACTIVE_NO_POWER,214.2,356.19,60.00,1408320004,"033051125000132","019011112586793",38.47,18,0.000,355.91,357.06,0.9,0.0,0.000,50952.6,50953.2,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320013,102120.00
08/17/2014 20:00,1,0.017,ACTIVE_NO_POWER,214.1,364.38,60.00,1408320004,"033051125000135","019011112586793",38.36,19,0.000,362.90,364.81,0.6,0.0,0.000,48567.5,48568.199999988,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320016,102121.00
08/17/2014 20:00,1,0.135,ACTIVE_NO_POWER,213.4,358.52,60.00,1408320004,"033051125000118","019011112586793",37.91,19,0.000,317.96,444.29,5.0,0.0,0.000,65230.2,65231.3,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320023,102122.00
08/17/2014 20:00,1,0.020,ACTIVE_NO_POWER,213.9,421.54,60.00,1408320004,"033051125000150","019011112586793",43.22,18,0.000,419.82,422.08,0.8,0.0,0.000,64243.800000012,64244.699999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320026,102123.00
08/17/2014 20:00,2,0.230,ACTIVE,215.54,340.25,60.001,1408320004,"274151322000083","019011112586793",27.55,22.30,0,335.44,344.15,6.5,4.3,0.031,234261.7,234261.7,20539,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320033,102124.00
08/17/2014 20:00,2,0.248,ACTIVE,216.22,340.85,59.996,1408320004,"274151322000076","019011112586793",27.53,22.50,0,336.34,345.66,6.9,4.8,0.031,244271.3,244271.3,20519,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320034,102125.00
08/17/2014 20:00,2,0.146,ACTIVE,215.77,342.05,59.990,1408320004,"274151322000094","019011112586793",31.53,23.80,0,337.24,402.16,4.7,2.6,0.031,172477.9,172477.9,20934,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320035,102126.00
08/17/2014 20:00,2,0.258,ACTIVE,215.32,339.65,59.990,1408320004,"274151322000052","019011112586793",27.23,22.30,0,334.84,344.45,7.1,4.9,0.027,235260.3,235260.3,20479,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320036,102127.00
08/17/2014 20:00,2,0.232,ACTIVE,215.77,341.45,59.980,1408320004,"274151322000085","019011112586793",27.55,22.50,0,336.04,344.76,6.5,4.3,0.027,234321.4,234321.4,20434,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320037,102128.00
08/17/2014 20:00,2,0.248,ACTIVE,216.00,339.95,60.001,1408320004,"274151322000087","019011112586793",26.20,33.50,0,335.14,345.06,6.6,4.4,0.031,223032.3,223032.3,20468,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320038,102129.00
08/17/2014 20:00,2,0.219,ACTIVE,215.32,339.95,59.996,1408320004,"274151322000088","019011112586793",26.22,22.00,0,335.14,344.15,5.8,3.7,0.031,227582.4,227582.4,20451,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320039,102130.00
08/17/2014 20:00,2,0.242,ACTIVE,215.77,340.25,60.006,1408320004,"274151322000095","019011112586793",27.10,22.50,0,335.44,344.15,6.7,4.5,0.031,242069.4,242069.4,20512,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320040,102131.00
08/17/2014 20:00,2,0.164,ACTIVE,216.45,351.67,60.006,1408320004,"274151322000068","019011112586793",32.68,24.80,0,337.84,407.57,5.4,3.3,0.022,170616.2,170616.2,20988,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320041,102132.00
08/17/2014 20:00,2,0.236,ACTIVE,215.54,339.65,60.001,1408320004,"274151322000054","019011112586793",26.80,22.80,0,334.84,344.76,6.4,4.3,0.031,232104.9,232104.9,20587,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320042,102133.00
08/17/2014 20:00,1,0.061,ALERT,213.7,372.44,60.00,1408320004,"040051121000068","019011112586793",25.77,19,0.000,371.99,386.22,1.5,0.0,0.000,52229.6,52229.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320051,102134.00
08/17/2014 20:00,1,0.053,ALERT,213.7,394.86,59.96,1408320004,"040051121000185","019011112586793",27.23,18,0.000,394.24,408.10,1.4,0.0,0.000,59257.4,59257.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320054,102135.00
08/17/2014 20:00,1,0.017,ALERT,213.5,416.83,60.00,1408320004,"040051121000195","019011112586793",27.41,18,0.000,416.59,432.01,0.4,0.0,0.000,57008.100000025,57008.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320057,102136.00
08/17/2014 20:00,1,0.136,ALERT,213.6,301.61,60.03,1408320004,"040051121000095","019011112586793",25.59,17,0.000,301.06,310.48,3.4,0.0,0.000,51493.8,51494,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320313,102137.00
08/17/2014 20:00,1,0.082,ALERT,213.7,302.04,60.03,1408320004,"040051121000116","019011112586793",28.61,16,0.000,301.26,307.16,2.3,0.0,0.000,56765.800000011,56766.100000023,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320348,102138.00
08/17/2014 20:15,1,0.024,ACTIVE_NO_POWER,213.9,342.42,60.00,1408320903,"033051125000132","019011112586793",38.60,18,0.000,341.86,343.00,0.9,0.0,0.000,50953.2,50953.7,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320914,102139.00
08/17/2014 20:15,1,0.016,ACTIVE_NO_POWER,213.3,402.20,60.00,1408320903,"033051125000135","019011112586793",38.52,18,0.000,401.98,403.78,0.6,0.0,0.000,48568.199999988,48568.5,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320917,102140.00
08/17/2014 20:15,1,0.145,ACTIVE,213.2,355.83,60.00,1408320903,"033051125000118","019011112586793",35.53,18,0.118,319.74,443.30,5.1,13.3,0.000,65231.3,65231.9,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320925,102141.00
08/17/2014 20:15,1,0.020,ACTIVE_NO_POWER,213.2,386.76,60.00,1408320903,"033051125000150","019011112586793",43.38,18,0.000,385.21,388.02,0.9,0.0,0.000,64244.699999988,64245.5,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320927,102142.00
08/17/2014 20:15,2,0.230,ACTIVE,215.54,338.44,59.980,1408320903,"274151322000083","019011112586793",27.31,21.50,0,335.14,343.25,6.4,4.2,0.031,234262.7,234262.7,20540,0,0,0,L,1151911521,1,122.46,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320935,102143.00
08/17/2014 20:15,2,0.246,ACTIVE,215.77,339.34,59.985,1408320903,"274151322000076","019011112586793",27.49,21.80,0,336.04,342.95,6.9,4.7,0.035,244272.5,244272.5,20520,0,0,0,L,1151911521,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320936,102144.00
08/17/2014 20:15,2,0.145,ACTIVE,215.32,339.04,59.990,1408320903,"274151322000094","019011112586793",31.39,22.30,0,336.04,354.67,4.6,2.5,0.027,172478.6,172478.6,20935,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320937,102145.00
08/17/2014 20:15,2,0.246,ACTIVE,215.32,338.74,59.959,1408320903,"274151322000052","019011112586793",27.71,21.50,0,334.24,344.45,6.9,4.8,0.031,235261.6,235261.6,20480,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320937,102146.00
08/17/2014 20:15,2,0.236,ACTIVE,215.54,338.74,59.980,1408320903,"274151322000085","019011112586793",26.76,21.50,0,335.44,343.25,6.4,4.3,0.031,234322.6,234322.6,20435,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320938,102147.00
08/17/2014 20:15,2,0.242,ACTIVE,215.32,339.34,60.006,1408320903,"274151322000087","019011112586793",26.36,31.50,0,334.84,344.15,6.5,4.4,0.035,223033.5,223033.5,20469,0,0,0,L,1151911521,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320939,102148.00
08/17/2014 20:15,2,0.211,ACTIVE,215.09,338.14,59.990,1408320903,"274151322000088","019011112586793",26.88,21.30,0,334.54,343.55,5.8,3.7,0.027,227583.4,227583.4,20452,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320940,102149.00
08/17/2014 20:15,2,0.238,ACTIVE,215.09,337.84,60.012,1408320903,"274151322000095","019011112586793",27.15,21.50,0,335.14,342.95,6.5,4.4,0.031,242070.5,242070.5,20513,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320941,102150.00
08/17/2014 20:15,2,0.162,ACTIVE,216.00,349.26,59.985,1408320903,"274151322000068","019011112586793",32.44,23.50,0,336.34,363.99,5.3,3.2,0.027,170617.1,170617.1,20989,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320942,102151.00
08/17/2014 20:15,2,0.234,ACTIVE,215.09,339.04,59.964,1408320903,"274151322000054","019011112586793",26.96,21.80,0,334.54,342.65,6.4,4.2,0.035,232106.0,232106.0,20588,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408320943,102152.00
08/17/2014 20:15,1,0.045,ALERT,213.7,313.62,60.00,1408320903,"040051121000097","019011112586793",28.91,17,0.000,312.76,326.33,1.3,0.0,0.000,57651.900000036,57651.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320946,102153.00
08/17/2014 20:15,1,0.060,ALERT,213.4,345.59,60.00,1408320903,"040051121000068","019011112586793",25.88,17,0.000,344.52,357.89,1.5,0.0,0.000,52229.8,52229.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320955,102154.00
08/17/2014 20:15,1,0.053,ALERT,213.8,382.93,59.96,1408320903,"040051121000185","019011112586793",27.36,16,0.000,382.71,397.10,1.4,0.0,0.000,59257.6,59257.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320958,102155.00
08/17/2014 20:15,1,0.016,ALERT,213.4,346.44,60.00,1408320903,"040051121000195","019011112586793",27.53,16,0.000,345.42,357.36,0.4,0.0,0.000,57008.400000037,57008.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408320961,102156.00
08/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408320903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321773,102157.00
08/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408320903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321773,102158.00
08/17/2014 20:30,2,0.166,ACTIVE,215.77,338.74,60.001,1408321803,"274151322000083","019011112586793",26.76,20.30,0,334.84,342.65,4.5,2.4,0.018,234263.6,234263.6,20541,0,0,0,L,1151911521,1,122.68,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321837,102159.00
08/17/2014 20:30,2,0.178,ACTIVE,216.22,338.44,60.001,1408321803,"274151322000076","019011112586793",26.94,21.00,0,335.44,343.25,4.8,2.8,0.018,244273.4,244273.4,20521,0,0,0,L,1151911521,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321838,102160.00
08/17/2014 20:30,2,0.100,ACTIVE,216.00,339.65,59.996,1408321803,"274151322000094","019011112586793",30.20,21.30,0,335.44,342.05,3.0,1.0,0.013,172479.0,172479.0,20936,0,0,0,L,1151911521,1,122.46,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321839,102161.00
08/17/2014 20:30,2,0.191,ACTIVE,215.32,339.34,59.980,1408321803,"274151322000052","019011112586793",26.72,20.70,0,333.63,343.25,5.2,3.1,0.018,235262.6,235262.6,20481,0,0,0,L,1151911521,1,122.23,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321840,102162.00
08/17/2014 20:30,2,0.172,ACTIVE,215.77,339.04,59.996,1408321803,"274151322000085","019011112586793",26.24,20.70,0,335.44,342.65,4.6,2.5,0.013,234323.4,234323.4,20436,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321841,102163.00
08/17/2014 20:30,2,0.178,ACTIVE,215.77,339.34,59.996,1408321803,"274151322000087","019011112586793",26.66,29.50,0,334.24,343.25,4.8,2.7,0.022,223034.4,223034.4,20470,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321842,102164.00
08/17/2014 20:30,2,0.158,ACTIVE,215.32,338.74,60.001,1408321803,"274151322000088","019011112586793",25.01,20.30,0,334.24,342.65,4.0,1.9,0.018,227584.1,227584.1,20453,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321843,102165.00
08/17/2014 20:30,2,0.164,ACTIVE,215.54,338.14,59.980,1408321803,"274151322000095","019011112586793",26.68,20.70,0,334.84,342.05,4.5,2.4,0.018,242071.4,242071.4,20514,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321844,102166.00
08/17/2014 20:30,2,0.115,ACTIVE,216.45,339.65,60.006,1408321803,"274151322000068","019011112586793",30.30,22.30,0,336.04,351.97,3.6,1.5,0.013,170617.7,170617.7,20990,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321845,102167.00
08/17/2014 20:30,2,0.170,ACTIVE,215.54,339.04,59.996,1408321803,"274151322000054","019011112586793",26.16,21.00,0,333.93,342.35,4.5,2.4,0.018,232106.9,232106.9,20589,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408321846,102168.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102169.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102170.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102171.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102172.00
