ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102173.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102174.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102175.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102176.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102177.00
08/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408321803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322663,102178.00
08/17/2014 20:45,2,0.078,ALERT,215.32,300.57,60.043,1408322704,"274151322000083","019011112586793",23.56,19.30,0,299.07,341.75,1.9,0.0,0.000,234263.8,234263.8,20542,0,0,0,L,1151911521,1,122.46,124.49,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322739,102179.00
08/17/2014 20:45,2,0.078,ALERT,216.00,299.97,60.006,1408322704,"274151322000076","019011112586793",23.85,19.80,0,298.77,341.75,1.9,0.0,0.000,244273.7,244273.7,20522,0,0,0,L,1151911521,1,122.46,124.94,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322741,102180.00
08/17/2014 20:45,2,0.000,ALERT,215.32,299.37,60.028,1408322704,"274151322000094","019011112586793",40.33,19.80,0,297.87,391.34,0.0,0.0,0.000,172479.0,172479.0,20937,0,0,0,L,1151911521,1,122.23,124.72,0002,15,0,0,0,0,0,0,146,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322743,102181.00
08/17/2014 20:45,2,0.100,ALERT,215.09,300.57,59.996,1408322704,"274151322000052","019011112586793",23.42,19.80,0,298.77,342.05,2.4,0.4,0.000,235262.9,235262.9,20482,0,0,0,L,1151911521,1,122.01,124.72,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322744,102182.00
08/17/2014 20:45,2,0.076,ALERT,215.32,299.97,60.006,1408322704,"274151322000085","019011112586793",24.27,19.50,0,298.77,341.75,1.9,0.0,0.000,234323.7,234323.7,20437,0,0,0,L,1151911521,1,122.91,124.27,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322746,102183.00
08/17/2014 20:45,2,0.088,ALERT,215.54,299.67,60.001,1408322704,"274151322000087","019011112586793",23.14,27.30,0,298.17,341.75,2.0,0.1,0.000,223034.6,223034.6,20471,0,0,0,L,1151911521,1,122.68,124.49,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322748,102184.00
08/17/2014 20:45,2,0.062,ALERT,214.87,299.97,60.012,1408322704,"274151322000088","019011112586793",22.70,19.50,0,298.47,341.45,1.5,0.0,0.000,227584.2,227584.2,20454,0,0,0,L,1151911521,1,122.68,124.49,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322750,102185.00
08/17/2014 20:45,2,0.068,ALERT,215.32,300.87,60.006,1408322704,"274151322000095","019011112586793",24.11,19.50,0,299.97,341.15,1.7,0.0,0.000,242071.6,242071.6,20515,0,0,0,L,1151911521,1,122.91,124.27,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322752,102186.00
08/17/2014 20:45,2,0.008,ALERT,215.77,299.07,60.043,1408322704,"274151322000068","019011112586793",40.49,21.00,0,297.87,391.94,0.0,0.0,0.000,170617.8,170617.8,20991,0,0,0,L,1151911521,1,122.68,124.94,0002,20,0,0,0,0,0,0,151,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322754,102187.00
08/17/2014 20:45,2,0.072,ALERT,215.32,300.57,60.006,1408322704,"274151322000054","019011112586793",23.89,20.00,0,298.77,341.75,1.8,0.0,0.000,232107.1,232107.1,20590,0,0,0,L,1151911521,1,122.46,124.49,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408322756,102188.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102189.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102190.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102191.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102192.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102193.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102194.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102195.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102196.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102197.00
08/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408322704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408323574,102198.00
08/17/2014 21:00,2,0.020,ALERT,215.09,299.97,59.959,1408323604,"274151322000083","019011112586793",25.70,17.80,0,297.26,302.07,0.0,0.0,0.000,234263.8,234263.8,20544,0,0,0,L,1151911521,1,122.01,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1408323639,102199.00
08/17/2014 21:00,2,0.018,ALERT,215.32,298.77,59.980,1408323604,"274151322000076","019011112586793",26.60,18.30,0,296.96,302.07,0.0,0.0,0.000,244273.7,244273.7,20524,0,0,0,L,1151911521,1,122.01,124.72,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1408323640,102200.00
08/17/2014 21:00,2,0.000,ALERT,214.87,298.47,59.985,1408323604,"274151322000094","019011112586793",0.00,18.00,0,296.66,384.13,0.0,0.0,0.000,172479.0,172479.0,20939,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,73,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1408323642,102201.00
08/17/2014 21:00,2,0.043,ALERT,214.87,299.37,59.990,1408323604,"274151322000052","019011112586793",26.04,18.00,0,296.66,302.07,0.0,0.0,0.000,235263.0,235263.0,20484,0,0,0,L,1151911521,1,121.78,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1408323644,102202.00
08/17/2014 21:00,2,0.020,ALERT,214.87,298.77,59.980,1408323604,"274151322000085","019011112586793",26.22,18.00,0,296.96,301.77,0.0,0.0,0.000,234323.7,234323.7,20439,0,0,0,L,1151911521,1,122.46,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1408323646,102203.00
08/17/2014 21:00,2,0.031,ALERT,214.87,298.77,60.012,1408323604,"274151322000087","019011112586793",25.11,25.00,0,296.36,301.17,0.0,0.0,0.000,223034.6,223034.6,20473,0,0,0,L,1151911521,1,122.46,124.49,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1408323648,102204.00
08/17/2014 21:00,2,0.008,ALERT,214.64,299.37,59.990,1408323604,"274151322000088","019011112586793",24.39,18.00,0,296.96,301.77,0.0,0.0,0.000,227584.2,227584.2,20456,0,0,0,L,1151911521,1,122.46,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1408323650,102205.00
08/17/2014 21:00,2,0.012,ALERT,214.87,299.97,59.985,1408323604,"274151322000095","019011112586793",25.76,18.00,0,298.17,302.68,0.0,0.0,0.000,242071.6,242071.6,20517,0,0,0,L,1151911521,1,122.46,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1408323652,102206.00
08/17/2014 21:00,2,0.000,ALERT,215.54,298.17,59.985,1408323604,"274151322000068","019011112586793",0.00,19.30,0,296.36,385.93,0.0,0.0,0.000,170617.8,170617.8,20993,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,69,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1408323653,102207.00
08/17/2014 21:00,2,0.016,ALERT,214.64,299.97,59.996,1408323604,"274151322000054","019011112586793",26.22,18.70,0,296.96,302.37,0.0,0.0,0.000,232107.1,232107.1,20592,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1408323655,102208.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102209.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102210.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102211.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102212.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102213.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102214.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102215.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102216.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102217.00
08/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408323604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408324472,102218.00
08/17/2014 21:15,2,0.000,ALERT,215.09,300.27,60.043,1408324504,"274151322000083","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,234263.8,234263.8,20546,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1408324539,102219.00
08/17/2014 21:15,2,0.000,ALERT,215.77,299.07,60.038,1408324504,"274151322000076","019011112586793",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,244273.7,244273.7,20526,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324541,102220.00
08/17/2014 21:15,2,0.000,ALERT,215.09,299.07,60.022,1408324504,"274151322000094","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,172479.0,172479.0,20941,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324543,102221.00
08/17/2014 21:15,2,0.000,ALERT,214.87,299.67,60.022,1408324504,"274151322000052","019011112586793",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,235263.0,235263.0,20486,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324544,102222.00
08/17/2014 21:15,2,0.000,ALERT,215.09,299.37,60.022,1408324504,"274151322000085","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,234323.7,234323.7,20441,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1408324546,102223.00
08/17/2014 21:15,2,0.000,ALERT,215.09,298.77,60.022,1408324504,"274151322000087","019011112586793",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,223034.6,223034.6,20475,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324548,102224.00
08/17/2014 21:15,2,0.000,ALERT,214.64,299.97,60.022,1408324504,"274151322000088","019011112586793",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,227584.2,227584.2,20458,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408324550,102225.00
08/17/2014 21:15,2,0.000,ALERT,215.09,300.57,60.054,1408324504,"274151322000095","019011112586793",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,242071.6,242071.6,20519,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324552,102226.00
08/17/2014 21:15,2,0.000,ALERT,215.54,299.07,60.017,1408324504,"274151322000068","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,170617.8,170617.8,20995,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324554,102227.00
08/17/2014 21:15,2,0.000,ALERT,214.87,300.27,60.022,1408324504,"274151322000054","019011112586793",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,232107.1,232107.1,20594,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408324556,102228.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102229.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102230.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102231.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102232.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102233.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102234.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102235.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102236.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102237.00
08/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408324504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408325372,102238.00
08/17/2014 21:30,2,0.000,ALERT,213.29,296.96,60.022,1408325404,"274151322000083","019011112586793",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,234263.8,234263.8,20549,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408325439,102239.00
08/17/2014 21:30,2,0.000,ALERT,213.74,296.36,60.028,1408325404,"274151322000076","019011112586793",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,244273.7,244273.7,20529,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325441,102240.00
08/17/2014 21:30,2,0.000,ALERT,213.29,296.06,60.033,1408325404,"274151322000094","019011112586793",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,172479.0,172479.0,20944,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325444,102241.00
08/17/2014 21:30,2,0.000,ALERT,212.83,296.96,60.022,1408325404,"274151322000052","019011112586793",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,235263.0,235263.0,20489,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325446,102242.00
08/17/2014 21:30,2,0.000,ALERT,213.29,296.36,60.022,1408325404,"274151322000085","019011112586793",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,234323.7,234323.7,20444,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325449,102243.00
08/17/2014 21:30,2,0.000,ALERT,213.29,296.06,60.022,1408325404,"274151322000087","019011112586793",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,223034.6,223034.6,20477,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325451,102244.00
08/17/2014 21:30,2,0.000,ALERT,212.83,296.66,60.028,1408325404,"274151322000088","019011112586793",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,227584.2,227584.2,20460,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325452,102245.00
08/17/2014 21:30,2,0.000,ALERT,212.83,297.57,60.028,1408325404,"274151322000095","019011112586793",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,242071.6,242071.6,20521,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325454,102246.00
08/17/2014 21:30,2,0.000,ALERT,213.74,295.76,60.022,1408325404,"274151322000068","019011112586793",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,170617.8,170617.8,20997,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325456,102247.00
08/17/2014 21:30,2,0.000,ALERT,212.83,297.26,60.017,1408325404,"274151322000054","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,232107.1,232107.1,20596,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408325458,102248.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102249.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102250.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102251.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102252.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102253.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102254.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102255.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102256.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102257.00
08/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408325404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408326275,102258.00
08/17/2014 21:45,2,0.000,ALERT,212.83,296.66,60.017,1408326303,"274151322000083","019011112586793",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,234263.8,234263.8,20551,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326338,102259.00
08/17/2014 21:45,2,0.000,ALERT,213.29,296.36,60.028,1408326303,"274151322000076","019011112586793",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,244273.7,244273.7,20531,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326340,102260.00
08/17/2014 21:45,2,0.000,ALERT,213.06,296.06,60.028,1408326303,"274151322000094","019011112586793",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,172479.0,172479.0,20946,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326342,102261.00
08/17/2014 21:45,2,0.000,ALERT,212.61,296.36,59.990,1408326303,"274151322000052","019011112586793",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,235263.0,235263.0,20491,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326344,102262.00
08/17/2014 21:45,2,0.000,ALERT,213.06,296.36,60.033,1408326303,"274151322000085","019011112586793",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,234323.7,234323.7,20446,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326346,102263.00
08/17/2014 21:45,2,0.000,ALERT,212.83,296.06,60.028,1408326303,"274151322000087","019011112586793",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,223034.6,223034.6,20479,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408326347,102264.00
08/17/2014 21:45,2,0.000,ALERT,212.61,296.36,60.033,1408326303,"274151322000088","019011112586793",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,227584.2,227584.2,20462,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326349,102265.00
08/17/2014 21:45,2,0.000,ALERT,212.83,297.57,60.028,1408326303,"274151322000095","019011112586793",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,242071.6,242071.6,20523,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326351,102266.00
08/17/2014 21:45,2,0.000,ALERT,213.51,295.76,60.028,1408326303,"274151322000068","019011112586793",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,170617.8,170617.8,20999,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326353,102267.00
08/17/2014 21:45,2,0.000,ALERT,212.83,297.26,60.033,1408326303,"274151322000054","019011112586793",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,232107.1,232107.1,20598,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408326355,102268.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102269.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102270.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102271.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102272.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102273.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102274.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102275.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102276.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102277.00
08/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408326303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408327172,102278.00
08/17/2014 22:00,2,0.000,ALERT,213.74,297.87,60.033,1408327206,"274151322000083","019011112586793",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,234263.8,234263.8,20553,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327241,102279.00
08/17/2014 22:00,2,0.000,ALERT,213.96,297.87,60.028,1408327206,"274151322000076","019011112586793",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,244273.7,244273.7,20533,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408327243,102280.00
08/17/2014 22:00,2,0.000,ALERT,213.51,296.96,60.028,1408327206,"274151322000094","019011112586793",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,172479.0,172479.0,20948,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327244,102281.00
08/17/2014 22:00,2,0.000,ALERT,213.29,297.26,60.022,1408327206,"274151322000052","019011112586793",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,235263.0,235263.0,20493,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408327246,102282.00
08/17/2014 22:00,2,0.000,ALERT,213.74,297.26,60.017,1408327206,"274151322000085","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,234323.7,234323.7,20448,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408327248,102283.00
08/17/2014 22:00,2,0.000,ALERT,213.74,296.96,60.012,1408327206,"274151322000087","019011112586793",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,223034.6,223034.6,20482,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327251,102284.00
08/17/2014 22:00,2,0.000,ALERT,213.29,297.57,60.006,1408327206,"274151322000088","019011112586793",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,227584.2,227584.2,20465,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327253,102285.00
08/17/2014 22:00,2,0.000,ALERT,213.74,298.47,60.043,1408327206,"274151322000095","019011112586793",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,242071.6,242071.6,20526,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327255,102286.00
08/17/2014 22:00,2,0.000,ALERT,214.19,296.66,59.980,1408327206,"274151322000068","019011112586793",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,170617.8,170617.8,21002,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327258,102287.00
08/17/2014 22:00,2,0.000,ALERT,213.29,297.57,60.028,1408327206,"274151322000054","019011112586793",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,232107.1,232107.1,20601,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408327260,102288.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102289.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102290.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102291.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102292.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102293.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102294.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102295.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102296.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102297.00
08/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408327206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328078,102298.00
08/17/2014 22:15,2,0.000,ALERT,214.41,299.67,60.017,1408328104,"274151322000083","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,234263.8,234263.8,20555,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328139,102299.00
08/17/2014 22:15,2,0.000,ALERT,215.09,299.37,59.985,1408328104,"274151322000076","019011112586793",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,244273.7,244273.7,20535,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328141,102300.00
08/17/2014 22:15,2,0.000,ALERT,214.41,298.77,60.017,1408328104,"274151322000094","019011112586793",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,172479.0,172479.0,20950,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328143,102301.00
08/17/2014 22:15,2,0.000,ALERT,214.19,300.27,60.022,1408328104,"274151322000052","019011112586793",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,235263.0,235263.0,20495,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408328145,102302.00
08/17/2014 22:15,2,0.000,ALERT,214.64,299.37,60.022,1408328104,"274151322000085","019011112586793",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,234323.7,234323.7,20450,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328146,102303.00
08/17/2014 22:15,2,0.000,ALERT,214.64,299.07,60.012,1408328104,"274151322000087","019011112586793",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,223034.6,223034.6,20484,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328148,102304.00
08/17/2014 22:15,2,0.000,ALERT,214.19,299.37,59.985,1408328104,"274151322000088","019011112586793",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,227584.2,227584.2,20467,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408328150,102305.00
08/17/2014 22:15,2,0.000,ALERT,214.41,300.57,60.012,1408328104,"274151322000095","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,242071.6,242071.6,20528,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328152,102306.00
08/17/2014 22:15,2,0.000,ALERT,215.09,298.77,60.022,1408328104,"274151322000068","019011112586793",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,170617.8,170617.8,21004,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408328154,102307.00
08/17/2014 22:15,2,0.000,ALERT,214.19,299.97,60.001,1408328104,"274151322000054","019011112586793",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,232107.1,232107.1,20603,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408328156,102308.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102309.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102310.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102311.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102312.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102313.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102314.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102315.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102316.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102317.00
08/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408328104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408328974,102318.00
08/17/2014 22:30,2,0.000,ALERT,214.64,299.37,60.043,1408329004,"274151322000083","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,234263.8,234263.8,20557,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329038,102319.00
08/17/2014 22:30,2,0.000,ALERT,215.32,299.37,60.054,1408329004,"274151322000076","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,244273.7,244273.7,20537,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329040,102320.00
08/17/2014 22:30,2,0.000,ALERT,214.87,298.77,60.065,1408329004,"274151322000094","019011112586793",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,172479.0,172479.0,20952,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329042,102321.00
08/17/2014 22:30,2,0.000,ALERT,214.41,299.67,60.054,1408329004,"274151322000052","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,235263.0,235263.0,20497,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329044,102322.00
08/17/2014 22:30,2,0.000,ALERT,214.87,299.37,60.043,1408329004,"274151322000085","019011112586793",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,234323.7,234323.7,20452,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329046,102323.00
08/17/2014 22:30,2,0.000,ALERT,214.87,298.47,60.043,1408329004,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,223034.6,223034.6,20486,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329048,102324.00
08/17/2014 22:30,2,0.000,ALERT,214.41,298.77,60.043,1408329004,"274151322000088","019011112586793",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,227584.2,227584.2,20469,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329049,102325.00
08/17/2014 22:30,2,0.000,ALERT,214.64,300.27,60.038,1408329004,"274151322000095","019011112586793",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,242071.6,242071.6,20530,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329051,102326.00
08/17/2014 22:30,2,0.000,ALERT,215.32,298.47,60.065,1408329004,"274151322000068","019011112586793",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,170617.8,170617.8,21006,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329053,102327.00
08/17/2014 22:30,2,0.000,ALERT,214.64,299.67,60.043,1408329004,"274151322000054","019011112586793",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,232107.1,232107.1,20605,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329055,102328.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102329.00
