ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102330.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102331.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102332.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102333.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329872,102334.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329873,102335.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329873,102336.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329873,102337.00
08/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408329004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408329873,102338.00
08/17/2014 22:45,2,0.000,ALERT,214.87,299.67,60.012,1408329904,"274151322000083","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,234263.8,234263.8,20559,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408329938,102339.00
08/17/2014 22:45,2,0.000,ALERT,215.54,298.77,60.012,1408329904,"274151322000076","019011112586793",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,244273.7,244273.7,20539,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329940,102340.00
08/17/2014 22:45,2,0.000,ALERT,214.64,298.47,60.006,1408329904,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,172479.0,172479.0,20954,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329942,102341.00
08/17/2014 22:45,2,0.000,ALERT,214.41,299.67,59.980,1408329904,"274151322000052","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,235263.0,235263.0,20499,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408329944,102342.00
08/17/2014 22:45,2,0.000,ALERT,214.87,299.07,59.969,1408329904,"274151322000085","019011112586793",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,234323.7,234323.7,20454,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329946,102343.00
08/17/2014 22:45,2,0.000,ALERT,214.64,298.47,60.006,1408329904,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,223034.6,223034.6,20488,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408329947,102344.00
08/17/2014 22:45,2,0.000,ALERT,214.41,299.07,60.006,1408329904,"274151322000088","019011112586793",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,227584.2,227584.2,20471,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329949,102345.00
08/17/2014 22:45,2,0.000,ALERT,214.87,300.27,60.012,1408329904,"274151322000095","019011112586793",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,242071.6,242071.6,20532,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329951,102346.00
08/17/2014 22:45,2,0.000,ALERT,215.32,298.17,60.006,1408329904,"274151322000068","019011112586793",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,170617.8,170617.8,21008,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329953,102347.00
08/17/2014 22:45,2,0.000,ALERT,214.64,299.37,60.006,1408329904,"274151322000054","019011112586793",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,232107.1,232107.1,20607,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408329955,102348.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102349.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102350.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102351.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102352.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102353.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102354.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102355.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102356.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102357.00
08/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408329904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408330771,102358.00
08/17/2014 23:00,2,0.000,ALERT,215.77,300.27,59.996,1408330804,"274151322000083","019011112586793",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,234263.8,234263.8,20561,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330838,102359.00
08/17/2014 23:00,2,0.000,ALERT,216.22,299.97,59.996,1408330804,"274151322000076","019011112586793",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,244273.7,244273.7,20541,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330840,102360.00
08/17/2014 23:00,2,0.000,ALERT,215.77,299.67,60.001,1408330804,"274151322000094","019011112586793",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,172479.0,172479.0,20956,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330842,102361.00
08/17/2014 23:00,2,0.000,ALERT,215.32,300.27,59.990,1408330804,"274151322000052","019011112586793",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,235263.0,235263.0,20501,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330844,102362.00
08/17/2014 23:00,2,0.000,ALERT,215.77,299.97,59.996,1408330804,"274151322000085","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,234323.7,234323.7,20456,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330846,102363.00
08/17/2014 23:00,2,0.000,ALERT,215.77,299.37,59.996,1408330804,"274151322000087","019011112586793",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,223034.6,223034.6,20490,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408330848,102364.00
08/17/2014 23:00,2,0.000,ALERT,215.32,299.97,60.001,1408330804,"274151322000088","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,227584.2,227584.2,20473,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408330850,102365.00
08/17/2014 23:00,2,0.000,ALERT,215.54,301.17,59.990,1408330804,"274151322000095","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,242071.6,242071.6,20534,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330852,102366.00
08/17/2014 23:00,2,0.000,ALERT,216.45,299.37,60.006,1408330804,"274151322000068","019011112586793",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,170617.8,170617.8,21010,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408330854,102367.00
08/17/2014 23:00,2,0.000,ALERT,215.54,299.97,59.996,1408330804,"274151322000054","019011112586793",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,232107.1,232107.1,20609,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408330856,102368.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102369.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102370.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102371.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102372.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102373.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102374.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102375.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102376.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102377.00
08/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408330804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408331673,102378.00
08/17/2014 23:15,2,0.000,ALERT,215.09,299.67,59.990,1408331704,"274151322000083","019011112586793",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,234263.8,234263.8,20563,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331739,102379.00
08/17/2014 23:15,2,0.000,ALERT,215.54,299.07,59.990,1408331704,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,244273.7,244273.7,20543,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331741,102380.00
08/17/2014 23:15,2,0.000,ALERT,214.87,298.77,59.985,1408331704,"274151322000094","019011112586793",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,172479.0,172479.0,20958,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331743,102381.00
08/17/2014 23:15,2,0.000,ALERT,214.64,299.97,59.990,1408331704,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,235263.0,235263.0,20503,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408331744,102382.00
08/17/2014 23:15,2,0.000,ALERT,214.87,299.07,59.953,1408331704,"274151322000085","019011112586793",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,234323.7,234323.7,20458,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331746,102383.00
08/17/2014 23:15,2,0.000,ALERT,214.87,299.07,59.959,1408331704,"274151322000087","019011112586793",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,223034.6,223034.6,20492,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331748,102384.00
08/17/2014 23:15,2,0.000,ALERT,214.41,299.37,59.969,1408331704,"274151322000088","019011112586793",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,227584.2,227584.2,20475,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331750,102385.00
08/17/2014 23:15,2,0.000,ALERT,214.87,300.27,59.985,1408331704,"274151322000095","019011112586793",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,242071.6,242071.6,20536,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408331752,102386.00
08/17/2014 23:15,2,0.000,ALERT,215.54,298.77,59.985,1408331704,"274151322000068","019011112586793",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,170617.8,170617.8,21012,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331754,102387.00
08/17/2014 23:15,2,0.000,ALERT,214.64,299.97,59.980,1408331704,"274151322000054","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,232107.1,232107.1,20611,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408331756,102388.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102389.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102390.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102391.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102392.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102393.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102394.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102395.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102396.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102397.00
08/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408331704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408332573,102398.00
08/17/2014 23:30,2,0.000,ALERT,215.32,300.57,60.017,1408332604,"274151322000083","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,234263.8,234263.8,20565,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332638,102399.00
08/17/2014 23:30,2,0.000,ALERT,216.00,299.97,60.017,1408332604,"274151322000076","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,244273.7,244273.7,20545,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332640,102400.00
08/17/2014 23:30,2,0.000,ALERT,215.54,299.67,60.012,1408332604,"274151322000094","019011112586793",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,172479.0,172479.0,20960,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408332642,102401.00
08/17/2014 23:30,2,0.000,ALERT,214.87,300.57,60.017,1408332604,"274151322000052","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,235263.0,235263.0,20505,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332644,102402.00
08/17/2014 23:30,2,0.000,ALERT,215.54,299.97,60.017,1408332604,"274151322000085","019011112586793",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,234323.7,234323.7,20460,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332646,102403.00
08/17/2014 23:30,2,0.000,ALERT,215.32,299.67,60.012,1408332604,"274151322000087","019011112586793",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,223034.6,223034.6,20494,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332648,102404.00
08/17/2014 23:30,2,0.000,ALERT,214.87,299.97,59.996,1408332604,"274151322000088","019011112586793",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,227584.2,227584.2,20477,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408332650,102405.00
08/17/2014 23:30,2,0.000,ALERT,215.32,301.17,60.006,1408332604,"274151322000095","019011112586793",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,242071.6,242071.6,20538,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332651,102406.00
08/17/2014 23:30,2,0.000,ALERT,216.00,299.37,60.017,1408332604,"274151322000068","019011112586793",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,170617.8,170617.8,21014,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332653,102407.00
08/17/2014 23:30,2,0.000,ALERT,215.32,300.57,60.022,1408332604,"274151322000054","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,232107.1,232107.1,20613,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408332655,102408.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102409.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102410.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102411.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102412.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102413.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102414.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102415.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102416.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102417.00
08/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408332604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408333473,102418.00
08/17/2014 23:45,2,0.000,ALERT,213.96,298.17,60.017,1408333504,"274151322000083","019011112586793",0.00,13.30,0,284.94,302.07,0.0,0.0,0.000,234263.8,234263.8,20567,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333539,102419.00
08/17/2014 23:45,2,0.000,ALERT,214.87,298.17,60.017,1408333504,"274151322000076","019011112586793",0.00,13.70,0,284.64,302.07,0.0,0.0,0.000,244273.7,244273.7,20547,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333541,102420.00
08/17/2014 23:45,2,0.000,ALERT,213.96,297.87,60.017,1408333504,"274151322000094","019011112586793",0.00,13.00,0,284.34,301.17,0.0,0.0,0.000,172479.0,172479.0,20962,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333543,102421.00
08/17/2014 23:45,2,0.000,ALERT,213.74,297.57,60.017,1408333504,"274151322000052","019011112586793",0.00,13.70,0,284.64,302.37,0.0,0.0,0.000,235263.0,235263.0,20507,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408333545,102422.00
08/17/2014 23:45,2,0.000,ALERT,214.19,298.47,60.017,1408333504,"274151322000085","019011112586793",0.00,13.30,0,284.94,301.77,0.0,0.0,0.000,234323.7,234323.7,20462,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333546,102423.00
08/17/2014 23:45,2,0.000,ALERT,214.19,296.96,60.017,1408333504,"274151322000087","019011112586793",0.00,15.00,0,284.04,301.17,0.0,0.0,0.000,223034.6,223034.6,20496,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333548,102424.00
08/17/2014 23:45,2,0.000,ALERT,213.96,297.57,60.017,1408333504,"274151322000088","019011112586793",0.00,14.00,0,284.64,301.47,0.0,0.0,0.000,227584.2,227584.2,20479,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333550,102425.00
08/17/2014 23:45,2,0.000,ALERT,213.96,299.07,59.985,1408333504,"274151322000095","019011112586793",0.00,13.00,0,285.84,302.68,0.0,0.0,0.000,242071.6,242071.6,20540,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333552,102426.00
08/17/2014 23:45,2,0.000,ALERT,214.87,297.26,60.022,1408333504,"274151322000068","019011112586793",0.00,14.30,0,284.34,300.87,0.0,0.0,0.000,170617.8,170617.8,21016,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333554,102427.00
08/17/2014 23:45,2,0.000,ALERT,213.96,297.87,60.022,1408333504,"274151322000054","019011112586793",0.00,14.00,0,284.64,302.07,0.0,0.0,0.000,232107.1,232107.1,20615,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408333556,102428.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,57651.900000036,57651.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102429.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,50953.7,50953.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102430.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,48568.5,48568.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102431.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,52229.8,52229.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102432.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,65231.9,65231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102433.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,64245.5,64245.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334374,102434.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,59257.6,59257.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334375,102435.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,57008.400000037,57008.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334375,102436.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,56766.100000023,56766.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334375,102437.00
08/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408333504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,51494,51494,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408334375,102438.00
